Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.09
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.74
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.8
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,35.3
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,transformer,,Temperature,C,14.9
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.8
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.22
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
253677,Middle Hill Bincombe,2024-01-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,11.73
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,36.8
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.5
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,transformer,,Temperature,C,14.9
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.15
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.13
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
253677,Middle Hill Bincombe,2024-01-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.23
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.03
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.97
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.51
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,37.6
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,transformer,,Temperature,C,14.9
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.31
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.82
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.58
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
253677,Middle Hill Bincombe,2024-01-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.58
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.84
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.18
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.4
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,transformer,,Temperature,C,14.9
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.7
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.58
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,6.62
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,8.29
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
253677,Middle Hill Bincombe,2024-01-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.02
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.2
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.83
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,transformer,,Temperature,C,14.9
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.26
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.34
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,8.13
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
253677,Middle Hill Bincombe,2024-01-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.71
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.18
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.08
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.66
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,transformer,,Temperature,C,15.0
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.6
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.3
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.35
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.7
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
253677,Middle Hill Bincombe,2024-01-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.29
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.44
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,transformer,,Temperature,C,15.0
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.52
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.3
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.19
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
253677,Middle Hill Bincombe,2024-01-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.76
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.53
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.37
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.84
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.35
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,transformer,,Temperature,C,15.0
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.17
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,7.4
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
253677,Middle Hill Bincombe,2024-01-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.72
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.52
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.4
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.47
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.53
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,transformer,,Temperature,C,15.0
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.67
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.04
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.18
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
