Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
253677,Middle Hill Bincombe,2024-01-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.74
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.93
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.27
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.65
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.7
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,transformer,,Temperature,C,15.0
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.85
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.36
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.72
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
253677,Middle Hill Bincombe,2024-01-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.13
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.92
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.03
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.58
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.8
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,transformer,,Temperature,C,15.0
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.62
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.82
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.62
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.2
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
253677,Middle Hill Bincombe,2024-01-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.62
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.12
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.2
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.14
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.69
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.54
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,transformer,,Temperature,C,15.1
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.04
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.83
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.16
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
253677,Middle Hill Bincombe,2024-01-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.29
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.73
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.63
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.75
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.78
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,transformer,,Temperature,C,15.1
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.07
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,9.49
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,9.79
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
253677,Middle Hill Bincombe,2024-01-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.52
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.69
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.28
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.56
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.55
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,transformer,,Temperature,C,15.1
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.59
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.65
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.31
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.6
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.8
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
253677,Middle Hill Bincombe,2024-01-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.41
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.46
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.71
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.49
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.43
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,transformer,,Temperature,C,15.1
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.85
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.21
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.9
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,34.0
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
253677,Middle Hill Bincombe,2024-01-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.11
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.46
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.98
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.48
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.85
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.99
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.39
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,transformer,,Temperature,C,15.1
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.94
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.95
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.93
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.8
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
253677,Middle Hill Bincombe,2024-01-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.41
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.45
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.7
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.16
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,transformer,,Temperature,C,15.1
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.17
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,9.9
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,10.41
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,49.5
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
253677,Middle Hill Bincombe,2024-01-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.95
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.88
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.99
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.59
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.17
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.58
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.32
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,transformer,,Temperature,C,15.1
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.13
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.13
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.8
