Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
253677,Middle Hill Bincombe,2024-01-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.41
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.87
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.21
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.2
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.31
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.7
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.76
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.6
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,transformer,,Temperature,C,15.1
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.93
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.82
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.9
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.5
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
253677,Middle Hill Bincombe,2024-01-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.86
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.42
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.5
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.7
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.84
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,30.2
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.35
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.25
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.8
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.1
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,transformer,,Temperature,C,15.1
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.95
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.71
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.24
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,52.5
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
253677,Middle Hill Bincombe,2024-01-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.74
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.35
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.16
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.91
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.22
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.79
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.26
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.0
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.4
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,transformer,,Temperature,C,15.1
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,22.33
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.49
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.39
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
253677,Middle Hill Bincombe,2024-01-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.67
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.97
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.94
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.91
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,34.0
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.84
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.18
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.85
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.3
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,transformer,,Temperature,C,15.1
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.07
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.47
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.38
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,16.45
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.2
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
253677,Middle Hill Bincombe,2024-01-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.48
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.25
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.8
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,6.59
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.19
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.4
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.95
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.16
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.25
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.0
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,transformer,,Temperature,C,15.1
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.06
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,16.66
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,54.3
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.5
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
253677,Middle Hill Bincombe,2024-01-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.57
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.1
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.65
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.48
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.03
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.55
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,transformer,,Temperature,C,15.1
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.27
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,21.29
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.73
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,20.32
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.2
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
253677,Middle Hill Bincombe,2024-01-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.4
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.84
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.07
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.02
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.27
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.43
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.01
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,transformer,,Temperature,C,15.1
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,13.03
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.14
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.38
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
253677,Middle Hill Bincombe,2024-01-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.22
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.01
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.3
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.38
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.63
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,transformer,,Temperature,C,15.1
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.88
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.89
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,18.96
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
253677,Middle Hill Bincombe,2024-01-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.5
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.57
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.29
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.8
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.02
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.59
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.8
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.7
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,transformer,,Temperature,C,15.0
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
