Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.15
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.65
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.61
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.0
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
253677,Middle Hill Bincombe,2024-01-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.62
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.03
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.82
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.2
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.27
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.44
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.8
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.63
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.4
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.5
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,transformer,,Temperature,C,15.0
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.88
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.64
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.16
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,50.6
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
253677,Middle Hill Bincombe,2024-01-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.09
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.17
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,35.9
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.32
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.5
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.62
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.36
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,transformer,,Temperature,C,15.0
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.81
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.25
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.98
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.7
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
253677,Middle Hill Bincombe,2024-01-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.72
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.66
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.66
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.15
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.37
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.1
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.9
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,transformer,,Temperature,C,15.0
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.31
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.43
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.04
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,46.7
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
253677,Middle Hill Bincombe,2024-01-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.64
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.94
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.8
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.59
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.15
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.3
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.02
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,14.05
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.39
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,59.3
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,transformer,,Temperature,C,15.0
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.5
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.51
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,22.33
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.5
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
253677,Middle Hill Bincombe,2024-01-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.84
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.97
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.61
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,10.49
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.3
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.8
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,transformer,,Temperature,C,15.0
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.88
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.46
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.85
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,46.1
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
253677,Middle Hill Bincombe,2024-01-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.25
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.58
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.24
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.57
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.27
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.51
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.0
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.6
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,transformer,,Temperature,C,14.9
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.76
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.5
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,18.5
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
253677,Middle Hill Bincombe,2024-01-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.5
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.74
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.22
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.32
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.52
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.55
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.8
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.2
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.8
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,transformer,,Temperature,C,14.9
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.69
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,18.78
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.06
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
253677,Middle Hill Bincombe,2024-01-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,9.18
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,40.4
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.45
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.4
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.26
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.5
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.2
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,transformer,,Temperature,C,14.9
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.4
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.9
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.6
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,50.6
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
253677,Middle Hill Bincombe,2024-01-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.77
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.29
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.5
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.05
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.08
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.37
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.8
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.73
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.0
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,transformer,,Temperature,C,14.9
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
