Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.18
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.13
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.07
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
253677,Middle Hill Bincombe,2024-01-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.11
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.63
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.7
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.6
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.32
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.8
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.1
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.05
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.34
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.53
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.3
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,48.6
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.9
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,transformer,,Temperature,C,14.8
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.49
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.99
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.32
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,17.01
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,55.2
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.4
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
253677,Middle Hill Bincombe,2024-01-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,13.06
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.9
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,56.4
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.21
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.83
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.72
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.8
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.22
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.8
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,transformer,,Temperature,C,14.8
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,27.15
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.44
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.84
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.6
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.4
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
253677,Middle Hill Bincombe,2024-01-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,11.51
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.54
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,50.6
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.36
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.34
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.0
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.61
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.1
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.33
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.8
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.0
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.3
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,transformer,,Temperature,C,14.8
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.51
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.4
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.7
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.4
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
253677,Middle Hill Bincombe,2024-01-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,10.92
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.58
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.3
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,47.8
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.17
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.93
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.96
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.92
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.1
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.32
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.26
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.5
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,transformer,,Temperature,C,14.7
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,27.2
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.83
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.54
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,60.8
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
253677,Middle Hill Bincombe,2024-01-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,12.01
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.71
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,28.3
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,52.2
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.31
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.77
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.3
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.14
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.95
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.7
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.2
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.5
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,transformer,,Temperature,C,14.7
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.5
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.68
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,16.85
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,122.0
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
253677,Middle Hill Bincombe,2024-01-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,10.3
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.5
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.02
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.4
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.32
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.3
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.58
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.24
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.5
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.2
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.4
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,transformer,,Temperature,C,14.6
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,21.49
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,24.5
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.81
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.4
253677,Middle Hill Bincombe,2024-01-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.71
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.24
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.39
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.82
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.7
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.42
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.51
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.21
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.2
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,transformer,,Temperature,C,14.6
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,19.13
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.95
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,15.43
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.2
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
253677,Middle Hill Bincombe,2024-01-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.16
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.3
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.1
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.06
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.24
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.0
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.67
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.09
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,transformer,,Temperature,C,14.6
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.14
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,16.55
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,14.62
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
253677,Middle Hill Bincombe,2024-01-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.2
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.92
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,40.5
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.04
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.87
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.8
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.2
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,transformer,,Temperature,C,14.6
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
