Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,23.31
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.78
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.02
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,52.7
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
253677,Middle Hill Bincombe,2024-01-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.42
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.9
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.54
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.7
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.55
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.87
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.7
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.31
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.28
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.63
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.6
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,transformer,,Temperature,C,14.6
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.12
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.0
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,20.27
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.72
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.08
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
253677,Middle Hill Bincombe,2024-01-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.04
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.35
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.8
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.42
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,transformer,,Temperature,C,14.6
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,18.41
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,12.79
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,46.7
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
253677,Middle Hill Bincombe,2024-01-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.98
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.16
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.87
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.24
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.27
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.99
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.8
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,transformer,,Temperature,C,14.6
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.13
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,16.21
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,14.59
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
253677,Middle Hill Bincombe,2024-01-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.93
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.91
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.21
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.52
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.11
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.9
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.7
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,transformer,,Temperature,C,14.6
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.02
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,14.77
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,15.44
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.24
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,39.0
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
253677,Middle Hill Bincombe,2024-01-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.79
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.12
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.1
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.5
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.38
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.27
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.9
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.3
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,57.2
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,transformer,,Temperature,C,14.6
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,15.23
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.4
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.16
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,50.1
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
253677,Middle Hill Bincombe,2024-01-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.73
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.9
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.49
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.74
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.43
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.95
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.3
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,transformer,,Temperature,C,14.5
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.34
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,16.45
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,16.88
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.6
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
253677,Middle Hill Bincombe,2024-01-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.6
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.58
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.9
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.43
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.9
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.75
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.66
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,transformer,,Temperature,C,14.5
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,13.78
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.55
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
253677,Middle Hill Bincombe,2024-01-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.08
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.85
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.7
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.47
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.69
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.94
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.92
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.84
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.9
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,transformer,,Temperature,C,14.5
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.93
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.5
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.41
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
253677,Middle Hill Bincombe,2024-01-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.73
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.74
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.6
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,transformer,,Temperature,C,14.5
