Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.66
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.7
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,15.7
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
253677,Middle Hill Bincombe,2024-01-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.62
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.18
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.4
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.09
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.36
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.61
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.4
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.9
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,transformer,,Temperature,C,14.5
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.81
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.45
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,13.26
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
253677,Middle Hill Bincombe,2024-01-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.67
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.68
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.49
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.69
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.4
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,transformer,,Temperature,C,14.5
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,18.19
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.68
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.42
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,42.5
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
253677,Middle Hill Bincombe,2024-01-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.66
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.61
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.93
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.04
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.1
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.75
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.1
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,transformer,,Temperature,C,14.4
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.02
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,15.14
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,14.08
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
253677,Middle Hill Bincombe,2024-01-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.39
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.81
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.48
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.95
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.33
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,34.1
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.9
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,transformer,,Temperature,C,14.4
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.95
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.97
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.53
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
253677,Middle Hill Bincombe,2024-01-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.93
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.08
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.61
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.47
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.9
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.62
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.72
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,transformer,,Temperature,C,14.4
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.81
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.2
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.6
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
253677,Middle Hill Bincombe,2024-01-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.53
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.67
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.9
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,transformer,,Temperature,C,14.4
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.45
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,11.1
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.89
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
253677,Middle Hill Bincombe,2024-01-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.31
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.78
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.69
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.35
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.97
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.76
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,transformer,,Temperature,C,14.4
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.47
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.91
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.25
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
253677,Middle Hill Bincombe,2024-01-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.12
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.9
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.49
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.79
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,transformer,,Temperature,C,14.4
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,10.24
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,16.34
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.13
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,41.1
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
253677,Middle Hill Bincombe,2024-01-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.66
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.67
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.27
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.8
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.6
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.24
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.93
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
