Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,transformer,,Temperature,C,14.4
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,17.9
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.93
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,34.8
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.2
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
253677,Middle Hill Bincombe,2024-01-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.72
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.03
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.28
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.9
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.19
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.59
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.77
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.36
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,transformer,,Temperature,C,14.4
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.51
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.44
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,14.14
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.24
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
253677,Middle Hill Bincombe,2024-01-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.73
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.65
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.1
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.99
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.13
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.1
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.11
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.24
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.4
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,transformer,,Temperature,C,14.3
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.83
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.24
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.22
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,34.6
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
253677,Middle Hill Bincombe,2024-01-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.72
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.35
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.3
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.2
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.86
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.05
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.8
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.1
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.6
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.5
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.8
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,transformer,,Temperature,C,14.3
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.1
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.92
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
253677,Middle Hill Bincombe,2024-01-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.14
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.71
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.3
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.76
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.25
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,transformer,,Temperature,C,14.3
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,11.98
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.35
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.36
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
253677,Middle Hill Bincombe,2024-01-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.38
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.74
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.9
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.77
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.41
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.1
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,transformer,,Temperature,C,14.3
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.31
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.86
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.03
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,34.7
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
253677,Middle Hill Bincombe,2024-01-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.7
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.1
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.17
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.19
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.6
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.9
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,transformer,,Temperature,C,14.3
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.58
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,14.18
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
253677,Middle Hill Bincombe,2024-01-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.16
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.78
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.55
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.6
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.47
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.33
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,transformer,,Temperature,C,14.3
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,9.66
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.12
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.15
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,42.6
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
253677,Middle Hill Bincombe,2024-01-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.46
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.06
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.17
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.23
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.22
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.9
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.65
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,transformer,,Temperature,C,14.2
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.81
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.94
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
253677,Middle Hill Bincombe,2024-01-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.3
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.42
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.82
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.16
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.7
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.42
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
