Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,transformer,,Temperature,C,14.2
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.36
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,11.03
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,12.55
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,15.03
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,35.9
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
253677,Middle Hill Bincombe,2024-01-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.95
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.03
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.04
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.36
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.06
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.65
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,transformer,,Temperature,C,14.2
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,9.04
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.03
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,12.79
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
253677,Middle Hill Bincombe,2024-01-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.17
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.24
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.99
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.4
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.31
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,transformer,,Temperature,C,14.1
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,11.23
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,13.49
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.61
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
253677,Middle Hill Bincombe,2024-01-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.86
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.13
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.7
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.94
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.89
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.38
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.14
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,transformer,,Temperature,C,14.1
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.95
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,14.07
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.15
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
253677,Middle Hill Bincombe,2024-01-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.68
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.4
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.43
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.7
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,transformer,,Temperature,C,14.1
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.49
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,17.41
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.55
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
253677,Middle Hill Bincombe,2024-01-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.2
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.41
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.35
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.85
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.69
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.34
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,transformer,,Temperature,C,14.1
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.79
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.3
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,14.1
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.57
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.9
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
253677,Middle Hill Bincombe,2024-01-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.68
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.33
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.71
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.06
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,transformer,,Temperature,C,14.1
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,14.48
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.37
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.14
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.2
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
253677,Middle Hill Bincombe,2024-01-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.43
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.12
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.56
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.25
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.07
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.78
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.33
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.7
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,transformer,,Temperature,C,14.1
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.63
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.55
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.42
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
253677,Middle Hill Bincombe,2024-01-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.55
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.58
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.47
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.96
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,transformer,,Temperature,C,14.1
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,13.85
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,11.6
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.91
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
253677,Middle Hill Bincombe,2024-01-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.05
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.24
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.18
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.37
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.29
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.5
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.33
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.96
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.09
