Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.65
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.0
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.0
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,transformer,,Temperature,C,14.1
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.38
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.35
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,12.64
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.92
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
253677,Middle Hill Bincombe,2024-01-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.24
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.13
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.25
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.19
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.57
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.97
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.64
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,transformer,,Temperature,C,14.0
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.41
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.87
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.21
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,10.96
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.19
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
253677,Middle Hill Bincombe,2024-01-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.7
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.55
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.14
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.61
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.59
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.46
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.9
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.0
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,transformer,,Temperature,C,14.0
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.26
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,8.96
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.04
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,48.1
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
253677,Middle Hill Bincombe,2024-01-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.0
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,7.06
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,21.6
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.4
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,6.79
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.9
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.78
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.93
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,transformer,,Temperature,C,14.0
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.49
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.69
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.18
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
253677,Middle Hill Bincombe,2024-01-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.84
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.02
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.34
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.08
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.31
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.77
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.1
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,transformer,,Temperature,C,14.0
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.8
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.68
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.7
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.3
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.5
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
253677,Middle Hill Bincombe,2024-01-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.37
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.92
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.35
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.16
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.16
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.14
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.36
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.0
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,transformer,,Temperature,C,14.0
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.46
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,11.71
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,14.11
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.17
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
253677,Middle Hill Bincombe,2024-01-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.61
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.8
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.76
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.78
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.4
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.85
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.1
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,transformer,,Temperature,C,14.0
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.4
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.27
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.64
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.72
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.7
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
253677,Middle Hill Bincombe,2024-01-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.11
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.9
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.33
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.65
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.61
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,transformer,,Temperature,C,14.0
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.46
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.04
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,16.01
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,8.76
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,17.58
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,50.1
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
253677,Middle Hill Bincombe,2024-01-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.55
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.62
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.93
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.99
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.68
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.22
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,transformer,,Temperature,C,14.0
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.57
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.68
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.94
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.83
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.53
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.86
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
253677,Middle Hill Bincombe,2024-01-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.19
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.51
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.14
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
