Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.22
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.25
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.1
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,transformer,,Temperature,C,14.0
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.87
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,10.55
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
253677,Middle Hill Bincombe,2024-01-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.4
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.13
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.51
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.1
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.52
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.2
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.4
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,transformer,,Temperature,C,14.0
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.23
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.99
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,15.67
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
253677,Middle Hill Bincombe,2024-01-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.26
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.59
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.3
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.37
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,transformer,,Temperature,C,13.9
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.59
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,9.48
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.13
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
253677,Middle Hill Bincombe,2024-01-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.33
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.93
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.38
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.7
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.04
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.96
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.14
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,transformer,,Temperature,C,13.9
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.29
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,15.17
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.7
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.68
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
253677,Middle Hill Bincombe,2024-01-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,10.1
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,34.4
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.7
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.13
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.58
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,transformer,,Temperature,C,13.9
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.13
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,10.63
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.5
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,18.28
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
253677,Middle Hill Bincombe,2024-01-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.96
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.0
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.79
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.06
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.6
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.9
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.15
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.17
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.9
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.04
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.7
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,transformer,,Temperature,C,13.9
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.62
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.36
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.3
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,15.12
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.4
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
253677,Middle Hill Bincombe,2024-01-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.41
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.29
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.42
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.9
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.7
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.23
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.09
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.77
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.1
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.2
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,transformer,,Temperature,C,13.9
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.63
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.81
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,15.83
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,12.63
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
253677,Middle Hill Bincombe,2024-01-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.28
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.9
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.13
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.59
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.82
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.02
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.7
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,transformer,,Temperature,C,13.9
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.89
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,10.23
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,11.73
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,10.6
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
253677,Middle Hill Bincombe,2024-01-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.86
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.31
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.39
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.28
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.2
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.8
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.35
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.7
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,transformer,,Temperature,C,13.9
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,13.84
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,10.3
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,15.26
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
253677,Middle Hill Bincombe,2024-01-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.39
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.51
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.96
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,6.71
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
