Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.36
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.7
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,transformer,,Temperature,C,13.9
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.66
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.01
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.32
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.28
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.94
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.14
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
253677,Middle Hill Bincombe,2024-01-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.07
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.21
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.6
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.63
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.55
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.4
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,transformer,,Temperature,C,13.9
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.6
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.75
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.78
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.04
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
253677,Middle Hill Bincombe,2024-01-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.9
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.27
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.52
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.94
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.45
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.77
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.5
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,transformer,,Temperature,C,13.9
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,15.24
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.98
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.49
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
253677,Middle Hill Bincombe,2024-01-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.34
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.49
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.29
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.02
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,transformer,,Temperature,C,13.9
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,11.14
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.28
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.86
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
253677,Middle Hill Bincombe,2024-01-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.48
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.31
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.18
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.25
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.16
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.8
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,transformer,,Temperature,C,13.9
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.24
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,11.35
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.4
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.93
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
253677,Middle Hill Bincombe,2024-01-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.47
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.81
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.36
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.65
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,transformer,,Temperature,C,13.9
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,12.88
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.23
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.75
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
253677,Middle Hill Bincombe,2024-01-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.22
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.2
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.9
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.7
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,transformer,,Temperature,C,13.9
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.77
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.07
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.94
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,9.21
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
253677,Middle Hill Bincombe,2024-01-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.34
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.23
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.94
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.76
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.22
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,transformer,,Temperature,C,13.9
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.23
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.0
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.45
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.1
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.27
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.58
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,transformer,,Temperature,C,13.9
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.99
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.43
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.37
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
253677,Middle Hill Bincombe,2024-01-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.24
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.4
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
