Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.77
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.28
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,transformer,,Temperature,C,13.9
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.5
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.72
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,5.79
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.34
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.54
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,transformer,,Temperature,C,13.9
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.24
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.79
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.87
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
253677,Middle Hill Bincombe,2024-01-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.27
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.05
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,transformer,,Temperature,C,13.9
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.86
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.77
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.43
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
253677,Middle Hill Bincombe,2024-01-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.73
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.81
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.52
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,transformer,,Temperature,C,13.9
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,6.05
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.74
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.78
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
253677,Middle Hill Bincombe,2024-01-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.29
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.87
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.52
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,transformer,,Temperature,C,13.9
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,6.66
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.55
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,4.69
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.75
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.42
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,transformer,,Temperature,C,13.9
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,6.76
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.54
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.5
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.7
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
253677,Middle Hill Bincombe,2024-01-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.89
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.17
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.62
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,transformer,,Temperature,C,14.0
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.4
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.31
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.45
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
253677,Middle Hill Bincombe,2024-01-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.5
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,transformer,,Temperature,C,14.0
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,6.62
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.51
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.73
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
253677,Middle Hill Bincombe,2024-01-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.88
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,transformer,,Temperature,C,14.0
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.61
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.14
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,3.74
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.7
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.41
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
