Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.34
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,transformer,,Temperature,C,14.0
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.53
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.06
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,6.1
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.2
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.83
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,transformer,,Temperature,C,14.0
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.6
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.68
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,11.06
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.4
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.14
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.65
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,transformer,,Temperature,C,14.0
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,5.46
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,4.39
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.09
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.6
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.6
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.91
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.26
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.9
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,transformer,,Temperature,C,14.0
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.97
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.76
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.65
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
253677,Middle Hill Bincombe,2024-01-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.72
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.8
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.65
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,transformer,,Temperature,C,14.0
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.05
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.57
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,10.88
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.16
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.97
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.8
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.0
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.68
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,transformer,,Temperature,C,14.0
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.51
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.59
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,10.34
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,19.7
253677,Middle Hill Bincombe,2024-01-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.45
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.68
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.16
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.63
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,transformer,,Temperature,C,14.0
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,5.66
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.48
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.25
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
253677,Middle Hill Bincombe,2024-01-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.72
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.68
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.25
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.3
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,transformer,,Temperature,C,14.0
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.59
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.72
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.58
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.52
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
253677,Middle Hill Bincombe,2024-01-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.81
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.14
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,transformer,,Temperature,C,14.0
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.33
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.89
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,8.8
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,10.91
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
253677,Middle Hill Bincombe,2024-01-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.21
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.21
