Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.45
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.37
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,transformer,,Temperature,C,14.0
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.23
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,9.57
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.8
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,22.7
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
253677,Middle Hill Bincombe,2024-01-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.83
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.94
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.26
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.66
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,transformer,,Temperature,C,14.0
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.56
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.5
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,10.93
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
253677,Middle Hill Bincombe,2024-01-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.23
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,27.6
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.4
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.81
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.57
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,transformer,,Temperature,C,14.0
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.61
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.45
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.95
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
253677,Middle Hill Bincombe,2024-01-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.05
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.9
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.7
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.77
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,transformer,,Temperature,C,14.0
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.7
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.74
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.71
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
253677,Middle Hill Bincombe,2024-01-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.03
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.9
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,transformer,,Temperature,C,14.0
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,6.27
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.18
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.75
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
253677,Middle Hill Bincombe,2024-01-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.48
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.83
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.2
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,29.2
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.12
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.58
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,transformer,,Temperature,C,14.0
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.12
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.19
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,10.96
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.9
253677,Middle Hill Bincombe,2024-01-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.6
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,transformer,,Temperature,C,14.0
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.41
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.51
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.94
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
253677,Middle Hill Bincombe,2024-01-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.93
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.45
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,28.7
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.53
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,transformer,,Temperature,C,14.0
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.17
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,3.56
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.49
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
253677,Middle Hill Bincombe,2024-01-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.15
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.82
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.89
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,transformer,,Temperature,C,14.0
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.59
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.12
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,11.53
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.5
253677,Middle Hill Bincombe,2024-01-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.71
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.08
