Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.32
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.5
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.2
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.6
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.9
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,transformer,,Temperature,C,14.0
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.82
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.93
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.31
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
253677,Middle Hill Bincombe,2024-01-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.49
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.42
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.4
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.1
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.55
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,transformer,,Temperature,C,14.0
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.32
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,11.94
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.26
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
253677,Middle Hill Bincombe,2024-01-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.0
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.1
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.2
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.76
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,transformer,,Temperature,C,14.0
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.33
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,12.11
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,11.33
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
253677,Middle Hill Bincombe,2024-01-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.78
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.22
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.35
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.1
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.58
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.91
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,transformer,,Temperature,C,14.0
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.99
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,11.79
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,11.5
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
253677,Middle Hill Bincombe,2024-01-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.35
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.29
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,11.15
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.29
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,46.3
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.9
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.46
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.21
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.73
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,transformer,,Temperature,C,14.0
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.51
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.24
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,11.23
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
253677,Middle Hill Bincombe,2024-01-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.65
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.5
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.61
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.31
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,transformer,,Temperature,C,14.1
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.23
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.02
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,11.91
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.38
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
253677,Middle Hill Bincombe,2024-01-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.32
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.01
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.3
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.76
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.9
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,transformer,,Temperature,C,14.1
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.82
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.4
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.32
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.53
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
253677,Middle Hill Bincombe,2024-01-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.98
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.33
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.93
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.84
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,transformer,,Temperature,C,14.1
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.94
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.98
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.24
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
253677,Middle Hill Bincombe,2024-01-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.14
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.19
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.2
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.4
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.58
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.16
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,transformer,,Temperature,C,14.1
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.07
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.92
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.65
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
253677,Middle Hill Bincombe,2024-01-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
