Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.85
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.18
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.8
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.82
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,transformer,,Temperature,C,14.1
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.21
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.96
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.92
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.56
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.57
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.17
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.85
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,transformer,,Temperature,C,13.3
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,7.79
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.0
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.98
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
253677,Middle Hill Bincombe,2024-01-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.51
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.66
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.18
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.15
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.28
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,transformer,,Temperature,C,13.3
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.97
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.34
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.3
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.5
253677,Middle Hill Bincombe,2024-01-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.44
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.28
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,transformer,,Temperature,C,13.3
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.19
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.16
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.36
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
253677,Middle Hill Bincombe,2024-01-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.91
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.45
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.23
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.11
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.31
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,transformer,,Temperature,C,13.3
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.85
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.7
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.49
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.6
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
253677,Middle Hill Bincombe,2024-01-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.12
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.41
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.42
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.26
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.03
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.3
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,transformer,,Temperature,C,13.3
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.63
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.11
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.73
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
253677,Middle Hill Bincombe,2024-01-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.32
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.48
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.0
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,transformer,,Temperature,C,13.4
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.08
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,8.8
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.73
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.31
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.8
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
253677,Middle Hill Bincombe,2024-01-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.28
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.53
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.69
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.57
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.75
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.51
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.3
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,transformer,,Temperature,C,13.4
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.45
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,6.9
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,9.8
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,35.5
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
253677,Middle Hill Bincombe,2024-01-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.87
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.5
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,transformer,,Temperature,C,13.4
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.33
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.27
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.29
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.1
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
253677,Middle Hill Bincombe,2024-01-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.7
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
