Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.45
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.99
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.49
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.36
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.17
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.64
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.0
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,transformer,,Temperature,C,13.4
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.82
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.06
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,10.83
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
253677,Middle Hill Bincombe,2024-01-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.18
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.71
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.56
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.75
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.5
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,transformer,,Temperature,C,13.4
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.56
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.33
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.96
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
253677,Middle Hill Bincombe,2024-01-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.71
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.84
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.44
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.82
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.7
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,transformer,,Temperature,C,13.4
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.27
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,8.15
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.47
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
253677,Middle Hill Bincombe,2024-01-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.9
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.2
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.86
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.4
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.49
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.05
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,transformer,,Temperature,C,13.5
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,10.63
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.82
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
253677,Middle Hill Bincombe,2024-01-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.43
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.19
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.3
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.67
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.47
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.96
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.34
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.19
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.0
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,transformer,,Temperature,C,13.5
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.19
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.85
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.03
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,34.5
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
253677,Middle Hill Bincombe,2024-01-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.44
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,7.01
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.69
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.25
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.2
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.73
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.82
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.46
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.22
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.3
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,transformer,,Temperature,C,13.5
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.08
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.74
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.09
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
253677,Middle Hill Bincombe,2024-01-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.84
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.09
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.4
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.9
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.2
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.52
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.49
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.9
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,transformer,,Temperature,C,13.5
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.3
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,9.15
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.47
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
253677,Middle Hill Bincombe,2024-01-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.09
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.65
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.09
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.5
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.62
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.14
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,transformer,,Temperature,C,13.5
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.05
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.8
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,12.96
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
253677,Middle Hill Bincombe,2024-01-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.44
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.64
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.9
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.74
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.34
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.76
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.62
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.52
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.5
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.2
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,transformer,,Temperature,C,13.6
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.79
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.8
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.82
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.72
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
253677,Middle Hill Bincombe,2024-01-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.54
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
