Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.85
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.15
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.19
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.48
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,transformer,,Temperature,C,13.6
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.55
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.48
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,11.09
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.3
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
253677,Middle Hill Bincombe,2024-01-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.96
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.81
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.02
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.61
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.98
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.64
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.39
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,transformer,,Temperature,C,13.6
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.63
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,13.15
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.08
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,39.4
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
253677,Middle Hill Bincombe,2024-01-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.98
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.55
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.85
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.97
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.68
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.26
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.8
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,transformer,,Temperature,C,13.6
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.81
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.51
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.8
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.67
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
253677,Middle Hill Bincombe,2024-01-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.26
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.78
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.67
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.48
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.84
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,transformer,,Temperature,C,13.6
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.26
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,12.99
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.4
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.62
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.4
253677,Middle Hill Bincombe,2024-01-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.0
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.9
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.97
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.59
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,transformer,,Temperature,C,13.6
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.09
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.36
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.44
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
253677,Middle Hill Bincombe,2024-01-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.92
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.48
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.9
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.25
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.56
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.65
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.7
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.82
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.18
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.9
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,transformer,,Temperature,C,13.6
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.64
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,20.7
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.55
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
253677,Middle Hill Bincombe,2024-01-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.45
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.85
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.6
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.8
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.55
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.6
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.16
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.04
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.94
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.9
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.1
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,transformer,,Temperature,C,13.6
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.47
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.72
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,9.58
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.3
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
253677,Middle Hill Bincombe,2024-01-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.72
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.64
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.73
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.1
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.59
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.0
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.0
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,transformer,,Temperature,C,13.6
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.75
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.62
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,14.23
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.4
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
253677,Middle Hill Bincombe,2024-01-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.07
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.59
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.57
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.13
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.76
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.05
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.01
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.55
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.42
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.0
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,56.7
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,transformer,,Temperature,C,13.6
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,16.31
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,20.9
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.59
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.8
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
253677,Middle Hill Bincombe,2024-01-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.25
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
