Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.66
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.7
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.4
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.11
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.96
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.41
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.4
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.4
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,transformer,,Temperature,C,13.6
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.47
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,15.6
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.49
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.07
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,46.3
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
253677,Middle Hill Bincombe,2024-01-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.96
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.34
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.73
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.21
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.18
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.7
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.2
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,transformer,,Temperature,C,13.6
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.49
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,14.16
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.88
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,12.71
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
253677,Middle Hill Bincombe,2024-01-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.5
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.71
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.2
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.26
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.26
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.48
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.13
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.23
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.51
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.03
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.4
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.8
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,transformer,,Temperature,C,13.7
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,17.19
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.18
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,42.9
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
253677,Middle Hill Bincombe,2024-01-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.13
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.85
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.44
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.7
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.29
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.63
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.51
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.18
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,12.78
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.41
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.8
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.4
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,49.8
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,transformer,,Temperature,C,13.7
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.48
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,21.28
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,18.34
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.1
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
253677,Middle Hill Bincombe,2024-01-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.54
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.09
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.35
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.13
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.81
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.59
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.5
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.2
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,transformer,,Temperature,C,13.7
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.46
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.15
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.28
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,13.55
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
253677,Middle Hill Bincombe,2024-01-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.1
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.88
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.84
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.15
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,9.23
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.32
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.44
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.3
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.8
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.45
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,transformer,,Temperature,C,13.7
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,19.89
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,22.54
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.69
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
253677,Middle Hill Bincombe,2024-01-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.12
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.62
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.33
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,9.92
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.13
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.3
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,42.1
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.3
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.46
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.3
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,transformer,,Temperature,C,13.7
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,23.55
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.88
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.6
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
253677,Middle Hill Bincombe,2024-01-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.46
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.45
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.43
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.04
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,7.6
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.69
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.5
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.7
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.61
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.37
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.55
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.0
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.0
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,transformer,,Temperature,C,13.6
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.21
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.21
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.65
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,16.81
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.68
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
253677,Middle Hill Bincombe,2024-01-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.5
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.56
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.15
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.77
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.5
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.48
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.12
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.7
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.85
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.26
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.97
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.7
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.4
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.8
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,transformer,,Temperature,C,13.6
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.76
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.9
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.93
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.89
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.5
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
253677,Middle Hill Bincombe,2024-01-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.6
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.29
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.03
