Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.44
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.65
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.18
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.1
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.7
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.1
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.0
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.4
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,transformer,,Temperature,C,13.6
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,25.79
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.81
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,19.94
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.0
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
253677,Middle Hill Bincombe,2024-01-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.98
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.99
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.4
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.57
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.19
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.7
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.54
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.8
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.74
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.6
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.6
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,transformer,,Temperature,C,13.6
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.54
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.1
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.73
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.81
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
253677,Middle Hill Bincombe,2024-01-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,6.43
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.28
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.7
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.3
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.47
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.64
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.6
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.2
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.47
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.03
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.8
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.3
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,transformer,,Temperature,C,13.6
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.05
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.39
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.53
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.75
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
253677,Middle Hill Bincombe,2024-01-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,7.34
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.47
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.85
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.1
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.23
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.15
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.7
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.13
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.6
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.4
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.4
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,transformer,,Temperature,C,13.6
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.14
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,24.85
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,21.77
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,15.97
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,52.8
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.0
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
253677,Middle Hill Bincombe,2024-01-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.15
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.65
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,10.11
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.71
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.38
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,43.4
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.3
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.47
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.67
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.34
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.2
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.7
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,transformer,,Temperature,C,13.6
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,25.75
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.4
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.37
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.4
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.9
253677,Middle Hill Bincombe,2024-01-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.51
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.5
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,9.02
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.98
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.94
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,39.2
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.2
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.64
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.24
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.62
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.3
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.4
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,transformer,,Temperature,C,13.6
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.75
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.74
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.1
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
253677,Middle Hill Bincombe,2024-01-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.19
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.09
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.3
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.5
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,8.49
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.5
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.99
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.86
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.3
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,47.5
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,transformer,,Temperature,C,13.6
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,24.42
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.5
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.99
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
253677,Middle Hill Bincombe,2024-01-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.12
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.73
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.76
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.8
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.63
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.2
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,9.34
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,13.16
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.8
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.2
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,transformer,,Temperature,C,13.6
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.67
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.73
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.95
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.7
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
253677,Middle Hill Bincombe,2024-01-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.89
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.46
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.79
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.0
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.29
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.94
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.88
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,8.2
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.7
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.3
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.12
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.98
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,10.82
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.79
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.9
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,transformer,,Temperature,C,13.6
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.78
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.2
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.77
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
253677,Middle Hill Bincombe,2024-01-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
