Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.25
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.39
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.58
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.92
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.62
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.3
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.7
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.62
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.0
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.0
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.8
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,transformer,,Temperature,C,13.6
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,19.36
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,20.04
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,16.18
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
253677,Middle Hill Bincombe,2024-01-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.64
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.98
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.11
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.9
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.64
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.53
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,12.56
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.91
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.9
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.0
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,transformer,,Temperature,C,13.6
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.56
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.36
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,18.64
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,21.21
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.63
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.6
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.2
253677,Middle Hill Bincombe,2024-01-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.44
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.97
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.37
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.85
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.86
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.6
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.2
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,transformer,,Temperature,C,13.6
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.3
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.22
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.92
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.48
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,14.32
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
253677,Middle Hill Bincombe,2024-01-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.49
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.67
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.53
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.64
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.73
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,43.5
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.6
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.7
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,transformer,,Temperature,C,13.6
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,24.69
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.81
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,15.01
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,59.2
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
253677,Middle Hill Bincombe,2024-01-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.41
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.33
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.44
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.3
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.41
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,15.27
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.42
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.43
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,41.4
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,64.6
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.6
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,transformer,,Temperature,C,13.6
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.32
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.33
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.87
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.48
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.25
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,48.5
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.9
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
253677,Middle Hill Bincombe,2024-01-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.71
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.84
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.5
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.08
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.03
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.37
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.1
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.81
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.24
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.79
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.66
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.6
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.9
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,transformer,,Temperature,C,13.6
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.28
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.88
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,15.85
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
253677,Middle Hill Bincombe,2024-01-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,10.29
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.02
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,27.1
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,43.1
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.61
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.5
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.8
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.84
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,18.53
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.01
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,53.0
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,78.4
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.2
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,transformer,,Temperature,C,13.5
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,23.22
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,23.22
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.62
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
253677,Middle Hill Bincombe,2024-01-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.07
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.07
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,9.2
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,39.0
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.97
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.63
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.6
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.35
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,16.19
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.93
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,50.9
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.8
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,transformer,,Temperature,C,13.5
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.33
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,22.02
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,21.69
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.04
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,60.3
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
253677,Middle Hill Bincombe,2024-01-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.09
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.09
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.09
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.84
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,13.13
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.92
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,34.3
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,54.9
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.0
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,15.17
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.96
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,50.9
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,64.4
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.54
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.32
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,40.7
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.4
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,transformer,,Temperature,C,13.5
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.51
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,32.71
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,14.11
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,80.3
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
253677,Middle Hill Bincombe,2024-01-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.16
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.08
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
