Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.9
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.18
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,13.36
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.2
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,34.0
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,56.5
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.81
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.93
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.02
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.87
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.7
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.1
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,transformer,,Temperature,C,13.5
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,13.36
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.27
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,17.66
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,55.4
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
253677,Middle Hill Bincombe,2024-01-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.03
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,9.07
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.32
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,37.9
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.43
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.48
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.8
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.58
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.25
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.0
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.5
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,transformer,,Temperature,C,13.5
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.28
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,25.2
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.71
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,49.7
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
253677,Middle Hill Bincombe,2024-01-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.88
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.36
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.8
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.82
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.1
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.11
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.93
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.16
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.4
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,transformer,,Temperature,C,13.5
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.51
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,24.16
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,16.85
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,43.1
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.8
253677,Middle Hill Bincombe,2024-01-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.38
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.12
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.33
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.6
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.95
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.63
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.07
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.7
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.9
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,transformer,,Temperature,C,13.5
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,13.7
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.17
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.62
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
253677,Middle Hill Bincombe,2024-01-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.59
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.82
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.1
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.33
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.73
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.61
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.1
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.81
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.12
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.44
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.8
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.7
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,transformer,,Temperature,C,13.5
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.66
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,15.7
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,22.71
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.71
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
253677,Middle Hill Bincombe,2024-01-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.53
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.97
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.65
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.11
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.44
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.79
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.4
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.4
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,transformer,,Temperature,C,13.5
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,15.95
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,19.72
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.29
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
253677,Middle Hill Bincombe,2024-01-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.43
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.96
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.93
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.09
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.89
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.3
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.9
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.31
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.9
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.1
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,transformer,,Temperature,C,13.5
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.29
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,15.25
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,18.38
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.81
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
253677,Middle Hill Bincombe,2024-01-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.05
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.78
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.47
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.06
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.91
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.02
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.5
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.37
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.86
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.1
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.4
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.4
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,transformer,,Temperature,C,13.5
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.92
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.26
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,14.38
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.5
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
253677,Middle Hill Bincombe,2024-01-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.34
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.84
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.81
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.44
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.85
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.32
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.9
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.64
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.2
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.0
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,transformer,,Temperature,C,13.5
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,19.43
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.51
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,12.35
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
253677,Middle Hill Bincombe,2024-01-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
