Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.81
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.57
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.03
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.59
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.36
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.1
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.9
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,transformer,,Temperature,C,13.5
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,18.44
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.62
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.32
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,50.3
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
253677,Middle Hill Bincombe,2024-01-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.31
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.72
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.7
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.4
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.55
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.0
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,transformer,,Temperature,C,13.5
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,18.26
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.21
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,10.93
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
253677,Middle Hill Bincombe,2024-01-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.47
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.56
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.59
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.51
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.29
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,transformer,,Temperature,C,13.5
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.35
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,9.05
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.46
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
253677,Middle Hill Bincombe,2024-01-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.83
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.28
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.96
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.6
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.56
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.2
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.75
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.6
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.42
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.5
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,transformer,,Temperature,C,13.5
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,12.36
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.47
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.59
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,44.5
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
253677,Middle Hill Bincombe,2024-01-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.2
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,7.88
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.07
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.34
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.1
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.1
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.9
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.05
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.82
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.27
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.2
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.5
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.4
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,transformer,,Temperature,C,13.5
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.97
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,17.1
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,13.28
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.74
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,50.5
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
253677,Middle Hill Bincombe,2024-01-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.79
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.17
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.7
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.22
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.98
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.19
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.21
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.79
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.57
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,12.75
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.7
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,54.5
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,transformer,,Temperature,C,13.5
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,22.58
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,9.11
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,24.16
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
253677,Middle Hill Bincombe,2024-01-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.14
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,9.69
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.9
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.5
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.16
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.4
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.07
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.11
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.13
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.1
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.8
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,transformer,,Temperature,C,13.5
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.4
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,19.2
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,9.67
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,17.8
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,50.5
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
253677,Middle Hill Bincombe,2024-01-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,8.65
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,38.5
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.5
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.28
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.17
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.24
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.69
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.96
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.3
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.3
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,transformer,,Temperature,C,13.5
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.25
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.43
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,10.76
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.36
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
253677,Middle Hill Bincombe,2024-01-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.25
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.74
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.28
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.12
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.48
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.28
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.6
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,transformer,,Temperature,C,13.5
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.01
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,12.46
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,13.27
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
253677,Middle Hill Bincombe,2024-01-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
