Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.94
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.28
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.23
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.1
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.83
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.31
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.05
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,transformer,,Temperature,C,13.5
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,19.11
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.94
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.4
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,47.1
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
253677,Middle Hill Bincombe,2024-01-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.65
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.11
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.21
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.46
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.36
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.52
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.72
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.6
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.7
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.9
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,transformer,,Temperature,C,13.5
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.23
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,12.94
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,10.88
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
253677,Middle Hill Bincombe,2024-01-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.05
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.4
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.9
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.84
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.5
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,transformer,,Temperature,C,13.5
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,13.88
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.94
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.02
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
253677,Middle Hill Bincombe,2024-01-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.77
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.37
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.58
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.04
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.01
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.58
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,transformer,,Temperature,C,13.5
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.19
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,10.99
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.83
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
253677,Middle Hill Bincombe,2024-01-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.1
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.27
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.89
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.39
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.7
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.26
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.51
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.56
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,38.9
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.5
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,transformer,,Temperature,C,13.4
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.63
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.95
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.04
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.0
253677,Middle Hill Bincombe,2024-01-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.12
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.37
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.89
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.71
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.72
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.39
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.0
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,35.4
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,61.6
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.4
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,transformer,,Temperature,C,13.4
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,22.75
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.41
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.87
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
253677,Middle Hill Bincombe,2024-01-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.03
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.5
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.81
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.7
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.3
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.72
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.3
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.4
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,13.3
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,37.3
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,56.1
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.3
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,transformer,,Temperature,C,13.4
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,20.63
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,9.69
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,19.68
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,52.3
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
253677,Middle Hill Bincombe,2024-01-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.0
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.96
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.01
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.14
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.29
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.92
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.98
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.0
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.62
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.81
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.17
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.69
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.2
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,transformer,,Temperature,C,13.4
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.1
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.09
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.66
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
253677,Middle Hill Bincombe,2024-01-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.23
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.0
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.43
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.3
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.67
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.96
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.85
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.08
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.1
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.01
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,35.7
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.9
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,transformer,,Temperature,C,13.4
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,24.03
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,12.09
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,13.29
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.7
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
253677,Middle Hill Bincombe,2024-01-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
