Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.76
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.4
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.66
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.58
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.89
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.47
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.79
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.9
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.5
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,transformer,,Temperature,C,13.4
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,20.16
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.96
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.9
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
253677,Middle Hill Bincombe,2024-01-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.54
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.06
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.9
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.22
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.32
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.28
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.2
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.56
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.64
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.39
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.29
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,31.1
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.8
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.7
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,transformer,,Temperature,C,13.4
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,20.43
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,11.8
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.32
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.3
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.7
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
253677,Middle Hill Bincombe,2024-01-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.87
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.87
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.27
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.43
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.45
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,9.03
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.38
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.0
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,transformer,,Temperature,C,13.4
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,17.38
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.93
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.52
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,42.7
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
253677,Middle Hill Bincombe,2024-01-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.12
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.08
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.95
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.74
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.08
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.7
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.82
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.19
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.49
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,38.4
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.3
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,transformer,,Temperature,C,13.4
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,23.04
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.47
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,13.54
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,64.6
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
253677,Middle Hill Bincombe,2024-01-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.06
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.06
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,0.51
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,10.31
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,30.3
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,45.2
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.41
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.29
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.72
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.53
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.94
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.1
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.7
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,transformer,,Temperature,C,13.4
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,25.31
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,7.66
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,10.22
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,71.6
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
253677,Middle Hill Bincombe,2024-01-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.88
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.4
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.99
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.83
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.55
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.87
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.7
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,transformer,,Temperature,C,13.4
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.29
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,16.67
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.29
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.2
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
253677,Middle Hill Bincombe,2024-01-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.61
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.73
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.43
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.44
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.02
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.05
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.6
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,transformer,,Temperature,C,13.4
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.42
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,12.23
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.7
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,37.5
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
253677,Middle Hill Bincombe,2024-01-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.2
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.33
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.8
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.15
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.82
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.18
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.69
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,10.28
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.2
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.9
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.4
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.3
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.6
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,transformer,,Temperature,C,13.4
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,15.08
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,16.58
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,14.19
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
253677,Middle Hill Bincombe,2024-01-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.46
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.16
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.62
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,11.14
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.24
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.1
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.5
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.6
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,transformer,,Temperature,C,13.4
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.93
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.83
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,15.88
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
