Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.9
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.36
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.07
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.02
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.66
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.64
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.93
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.52
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.0
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.4
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,transformer,,Temperature,C,13.5
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.64
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.75
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.63
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
253677,Middle Hill Bincombe,2024-01-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.4
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.89
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.22
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.27
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.53
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.92
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.04
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.67
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.3
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,transformer,,Temperature,C,13.5
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,14.22
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.47
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.16
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,39.6
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
253677,Middle Hill Bincombe,2024-01-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.6
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.41
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.59
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,33.8
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.72
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.26
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.83
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,transformer,,Temperature,C,13.5
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.24
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,17.41
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.24
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
253677,Middle Hill Bincombe,2024-01-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.55
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.46
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.53
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.59
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.98
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.3
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.0
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.83
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.76
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.3
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.2
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,transformer,,Temperature,C,13.5
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.76
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.6
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.28
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.6
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,36.8
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
253677,Middle Hill Bincombe,2024-01-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.1
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.61
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.98
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.85
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.79
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.43
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.17
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,20.7
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,transformer,,Temperature,C,13.5
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,11.09
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,6.57
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.96
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
253677,Middle Hill Bincombe,2024-01-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.91
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.75
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.4
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.13
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.4
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,transformer,,Temperature,C,13.5
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.03
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.01
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,7.7
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
253677,Middle Hill Bincombe,2024-01-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.62
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.03
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.72
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.7
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.8
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,transformer,,Temperature,C,13.6
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.27
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.03
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.86
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.76
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.7
253677,Middle Hill Bincombe,2024-01-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.01
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.61
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.17
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.44
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.89
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,transformer,,Temperature,C,13.6
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,9.12
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.79
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,9.92
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
253677,Middle Hill Bincombe,2024-01-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.1
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.58
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.83
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.27
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.27
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.84
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.59
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,transformer,,Temperature,C,13.6
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,9.35
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,12.7
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.69
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
