Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
253677,Middle Hill Bincombe,2024-01-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.31
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.53
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.69
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.19
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.99
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.17
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,transformer,,Temperature,C,13.6
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.5
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.51
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.39
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.91
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
253677,Middle Hill Bincombe,2024-01-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.36
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.13
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.57
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.48
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.83
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.19
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.31
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.38
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.5
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,transformer,,Temperature,C,13.7
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,9.14
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.27
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
253677,Middle Hill Bincombe,2024-01-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.87
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.94
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.28
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.07
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.18
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,transformer,,Temperature,C,13.8
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.7
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,6.93
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.86
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,10.55
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.0
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
253677,Middle Hill Bincombe,2024-01-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.3
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.6
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.75
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.92
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.89
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,transformer,,Temperature,C,13.8
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.86
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.88
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,4.79
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.43
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.04
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.7
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.32
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.51
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,transformer,,Temperature,C,13.8
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.11
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.19
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,5.53
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
253677,Middle Hill Bincombe,2024-01-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.28
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.38
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.67
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.59
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.54
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,transformer,,Temperature,C,13.9
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.83
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.75
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,7.43
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,4.44
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.64
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
253677,Middle Hill Bincombe,2024-01-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.76
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.52
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.44
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,transformer,,Temperature,C,13.9
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.63
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.88
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,4.98
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
253677,Middle Hill Bincombe,2024-01-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.41
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.09
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.96
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.33
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.62
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,transformer,,Temperature,C,14.0
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.73
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.79
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.95
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.42
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.9
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
253677,Middle Hill Bincombe,2024-01-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.83
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.36
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.93
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.41
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,transformer,,Temperature,C,14.0
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.0
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,3.9
