Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.35
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.9
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.49
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,transformer,,Temperature,C,14.0
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.85
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.6
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.42
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,21.9
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.4
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.35
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.58
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.41
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.84
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.38
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,transformer,,Temperature,C,14.0
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,6.16
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.15
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.03
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.81
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.73
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.1
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,transformer,,Temperature,C,14.1
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.82
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.91
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.6
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.03
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.9
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.18
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,transformer,,Temperature,C,14.1
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.01
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,4.06
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.16
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.62
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.87
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.06
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,transformer,,Temperature,C,14.1
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.19
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.19
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.4
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,30.1
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.82
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.98
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.34
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.62
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.8
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,transformer,,Temperature,C,14.1
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.74
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.58
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.16
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.91
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,32.0
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.8
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.65
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.33
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.5
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.08
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.09
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.5
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.4
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,transformer,,Temperature,C,14.2
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.93
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.15
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.07
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.53
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.56
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.77
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.0
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,transformer,,Temperature,C,14.2
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.6
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,4.12
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.5
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.28
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.98
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,transformer,,Temperature,C,14.3
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.68
