Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.93
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.22
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.5
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
253677,Middle Hill Bincombe,2024-01-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.96
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.32
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.48
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.91
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.9
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,transformer,,Temperature,C,14.3
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.67
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.49
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.11
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.1
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
253677,Middle Hill Bincombe,2024-01-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.43
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.75
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.88
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.12
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.9
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,transformer,,Temperature,C,14.3
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.33
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.18
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.98
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.2
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
253677,Middle Hill Bincombe,2024-01-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.81
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.59
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.95
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.05
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.31
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,31.6
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,transformer,,Temperature,C,14.3
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.37
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.46
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.87
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.95
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.55
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.82
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.71
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.08
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.3
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,transformer,,Temperature,C,14.4
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.05
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,3.71
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.82
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.15
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.99
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.37
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.98
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.8
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,transformer,,Temperature,C,14.4
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.85
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.95
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.51
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.1
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.23
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,30.5
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.6
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,transformer,,Temperature,C,14.4
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.43
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.14
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,11.86
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.4
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.13
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.35
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.25
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.07
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.9
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.1
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,transformer,,Temperature,C,14.4
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,8.42
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.25
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.77
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.7
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
253677,Middle Hill Bincombe,2024-01-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.84
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.14
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.13
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.03
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.9
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,transformer,,Temperature,C,14.4
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.91
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.14
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,11.77
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
253677,Middle Hill Bincombe,2024-01-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.4
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.99
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.95
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.24
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.6
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.13
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.22
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,transformer,,Temperature,C,14.5
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
