Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.99
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.34
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.04
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.05
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.88
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.11
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.24
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.01
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.6
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,transformer,,Temperature,C,14.5
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.55
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.41
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,11.32
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.94
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.94
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.3
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.67
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.2
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,transformer,,Temperature,C,14.5
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.43
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.09
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.08
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
253677,Middle Hill Bincombe,2024-01-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.07
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.87
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,28.9
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,transformer,,Temperature,C,14.5
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.13
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.3
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,11.61
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.9
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
253677,Middle Hill Bincombe,2024-01-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.96
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.39
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,8.96
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.5
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,transformer,,Temperature,C,14.5
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.24
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,4.64
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.55
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
253677,Middle Hill Bincombe,2024-01-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.67
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.29
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,0.89
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.54
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.11
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,transformer,,Temperature,C,14.6
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.58
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,3.48
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,13.85
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.7
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.7
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.22
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.24
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,29.3
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.7
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,transformer,,Temperature,C,14.6
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.96
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.96
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,16.51
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,50.2
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.07
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.05
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.8
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.0
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.33
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.19
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.11
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.2
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.2
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,transformer,,Temperature,C,14.6
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.59
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,4.23
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.24
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.0
253677,Middle Hill Bincombe,2024-01-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.6
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.28
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,31.0
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.9
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,31.5
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.4
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,transformer,,Temperature,C,14.6
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.22
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.46
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,65.1
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.7
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.7
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.01
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.61
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,31.9
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,transformer,,Temperature,C,14.6
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
