Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,5.03
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,5.61
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.93
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
253677,Middle Hill Bincombe,2024-01-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.82
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.67
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.4
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.28
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.75
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.8
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.2
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,transformer,,Temperature,C,14.6
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.01
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,5.41
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.08
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
253677,Middle Hill Bincombe,2024-01-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,8.71
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.5
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.32
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.5
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.48
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.29
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,transformer,,Temperature,C,14.6
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.79
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.07
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.19
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
253677,Middle Hill Bincombe,2024-01-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.08
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.63
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.1
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.85
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.7
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,transformer,,Temperature,C,14.7
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.58
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.2
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,12.32
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,8.64
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.2
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.77
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,transformer,,Temperature,C,14.7
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.02
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,4.84
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,12.96
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.03
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,8.63
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.5
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.3
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.27
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.14
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,transformer,,Temperature,C,14.8
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.04
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.04
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.05
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,13.74
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,8.75
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,36.8
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.72
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.04
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.71
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.31
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,transformer,,Temperature,C,14.8
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.94
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.94
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.2
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
253677,Middle Hill Bincombe,2024-01-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.66
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,8.95
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.6
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.5
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.67
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.3
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,transformer,,Temperature,C,14.8
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,5.8
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.2
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,14.96
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
253677,Middle Hill Bincombe,2024-01-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,9.0
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,38.0
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.67
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.51
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.38
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.31
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.51
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.38
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.4
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.0
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,transformer,,Temperature,C,14.8
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,8.59
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.1
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,20.99
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,56.3
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
253677,Middle Hill Bincombe,2024-01-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.4
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,8.91
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,37.8
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.44
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.75
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.56
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,10.37
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.2
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,transformer,,Temperature,C,14.8
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
