Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,10.14
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.09
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,21.13
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,60.5
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
253677,Middle Hill Bincombe,2024-01-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.2
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.84
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.83
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.49
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.7
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.06
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.46
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,34.6
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.5
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,transformer,,Temperature,C,14.8
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.3
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,10.02
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.13
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,16.06
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
253677,Middle Hill Bincombe,2024-01-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.15
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.63
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.5
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.38
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.08
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,transformer,,Temperature,C,14.8
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.99
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,10.87
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.7
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,4.86
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
253677,Middle Hill Bincombe,2024-01-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.37
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.57
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.38
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,transformer,,Temperature,C,14.8
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.24
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.34
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,4.97
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.02
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.37
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.47
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,transformer,,Temperature,C,14.8
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.16
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.43
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.67
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.3
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
253677,Middle Hill Bincombe,2024-01-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.27
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.38
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.6
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.58
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.21
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.53
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,transformer,,Temperature,C,14.9
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.33
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.47
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.5
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,6.48
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
253677,Middle Hill Bincombe,2024-01-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.45
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.04
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.61
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.64
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.02
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,transformer,,Temperature,C,14.9
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.77
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.45
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,5.29
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.8
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
253677,Middle Hill Bincombe,2024-01-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.2
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.86
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.72
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.78
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.54
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.96
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,transformer,,Temperature,C,14.9
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.66
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.55
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.47
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.93
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
253677,Middle Hill Bincombe,2024-01-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.59
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.42
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.03
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.6
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.95
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.22
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.6
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,transformer,,Temperature,C,14.9
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.12
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.63
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
253677,Middle Hill Bincombe,2024-01-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.77
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.11
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.25
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.34
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.0
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.7
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.7
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,transformer,,Temperature,C,15.0
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
