Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.39
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,6.49
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.04
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
253677,Middle Hill Bincombe,2024-01-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.52
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.12
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.35
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.5
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.82
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.45
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.93
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,27.5
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.4
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,transformer,,Temperature,C,15.0
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.47
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.09
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.02
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
253677,Middle Hill Bincombe,2024-01-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.89
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.91
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.87
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.98
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.96
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.28
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.4
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.4
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,transformer,,Temperature,C,15.0
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.33
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.1
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.18
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
253677,Middle Hill Bincombe,2024-01-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.44
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.93
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.36
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.0
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,transformer,,Temperature,C,15.0
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.23
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.09
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.39
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.14
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
253677,Middle Hill Bincombe,2024-01-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.21
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.35
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.31
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.24
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.02
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.98
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.39
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,28.2
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.9
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.7
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,transformer,,Temperature,C,15.1
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.22
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.17
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,9.53
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.62
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,38.8
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
253677,Middle Hill Bincombe,2024-01-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.97
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.31
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.94
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.31
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.12
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.6
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.04
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,transformer,,Temperature,C,15.1
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.53
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.46
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,8.82
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.33
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
253677,Middle Hill Bincombe,2024-01-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.3
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.0
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.73
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.66
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.62
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.27
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.76
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,13.03
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,34.4
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,55.8
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,transformer,,Temperature,C,15.1
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,10.74
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,18.37
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,43.6
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
253677,Middle Hill Bincombe,2024-01-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.15
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.89
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.13
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.71
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.5
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.32
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,12.07
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.5
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,51.5
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,transformer,,Temperature,C,15.1
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.46
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.91
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,16.26
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.68
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
253677,Middle Hill Bincombe,2024-01-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.2
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.4
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.84
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.42
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.21
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.09
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.92
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.85
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.48
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.34
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.74
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.96
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.09
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.8
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,43.7
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,transformer,,Temperature,C,15.1
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.51
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.26
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.77
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.0
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
253677,Middle Hill Bincombe,2024-01-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.03
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.9
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.34
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.65
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.23
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.5
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.81
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.4
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.0
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,transformer,,Temperature,C,15.2
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
