Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.13
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.78
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.9
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.77
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,50.3
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
253677,Middle Hill Bincombe,2024-01-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.42
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.56
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.4
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.55
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.01
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.47
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.54
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.45
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.64
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,11.29
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.78
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.8
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.7
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,transformer,,Temperature,C,15.2
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.87
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.88
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.86
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,46.1
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
253677,Middle Hill Bincombe,2024-01-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.39
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.4
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.56
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.94
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.72
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.49
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.52
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,12.15
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.74
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,9.15
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.7
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,39.3
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,transformer,,Temperature,C,15.2
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,19.75
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.09
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.82
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
253677,Middle Hill Bincombe,2024-01-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.97
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.65
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.4
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.9
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.38
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.44
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,10.72
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.43
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.66
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.1
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.6
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,transformer,,Temperature,C,15.2
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.32
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,16.08
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.39
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
253677,Middle Hill Bincombe,2024-01-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.57
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.63
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.31
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.54
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.71
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.43
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.54
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.98
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,11.29
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,30.4
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.8
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.1
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,transformer,,Temperature,C,15.1
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.41
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.18
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,19.31
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.2
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
253677,Middle Hill Bincombe,2024-01-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.14
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.59
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.25
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.42
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.0
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,11.26
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.8
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.4
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.3
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,transformer,,Temperature,C,15.1
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.26
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.41
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.87
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.71
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
253677,Middle Hill Bincombe,2024-01-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.78
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.38
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.12
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.57
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.51
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.53
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.31
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,12.35
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,36.7
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.2
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,52.9
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,transformer,,Temperature,C,15.1
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,18.41
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,19.28
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,42.8
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
253677,Middle Hill Bincombe,2024-01-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.58
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.59
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.67
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.96
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.86
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.5
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.65
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.59
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.29
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,11.2
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.5
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.5
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.9
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,transformer,,Temperature,C,15.1
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.82
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.11
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,21.67
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
253677,Middle Hill Bincombe,2024-01-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.47
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.41
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.83
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.16
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.28
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.29
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.69
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,16.13
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.6
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.54
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,44.0
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,68.3
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.0
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,transformer,,Temperature,C,15.1
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.76
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,25.45
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.23
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,18.25
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,57.3
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.1
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
253677,Middle Hill Bincombe,2024-01-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.66
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.11
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.2
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.24
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.27
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.61
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.6
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,14.87
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.67
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.47
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,38.2
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,63.1
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.6
