Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,transformer,,Temperature,C,15.1
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,25.75
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.07
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.29
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.1
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
253677,Middle Hill Bincombe,2024-01-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.57
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.01
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,8.34
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.77
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.93
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.3
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.4
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.32
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,11.84
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.8
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.61
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,28.8
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.2
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.3
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,transformer,,Temperature,C,15.0
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.77
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.82
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.56
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
253677,Middle Hill Bincombe,2024-01-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.2
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.78
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.93
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.33
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.47
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.9
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.2
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,12.37
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.01
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.51
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,29.5
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.9
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.9
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.9
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,transformer,,Temperature,C,15.0
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.33
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.04
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,17.17
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.4
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
253677,Middle Hill Bincombe,2024-01-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.54
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.84
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.9
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.23
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.22
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.69
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.3
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,13.88
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,10.34
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.06
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,28.0
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,59.1
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,44.4
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,transformer,,Temperature,C,15.0
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.04
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.35
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.65
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,21.32
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.61
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,45.9
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
253677,Middle Hill Bincombe,2024-01-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.6
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.56
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.81
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.1
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.53
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.97
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.9
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.4
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,17.51
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,14.5
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.56
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,74.5
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.4
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.1
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,transformer,,Temperature,C,15.0
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.1
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.6
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.31
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
253677,Middle Hill Bincombe,2024-01-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.02
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.49
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.32
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.38
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.61
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.56
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,28.2
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.0
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,17.25
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,12.87
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.48
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,40.2
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,72.7
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.9
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.7
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,transformer,,Temperature,C,15.0
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.69
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,25.54
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,60.0
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.9
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
253677,Middle Hill Bincombe,2024-01-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.94
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.14
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.66
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.84
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.99
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.9
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,16.57
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.88
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.71
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,44.5
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,69.6
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.7
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,transformer,,Temperature,C,14.9
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.28
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.7
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.14
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,61.0
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,116.3
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
253677,Middle Hill Bincombe,2024-01-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.3
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,6.49
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.7
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.6
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.35
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.4
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.07
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.56
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.06
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,15.61
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.32
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.11
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,36.6
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,66.0
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.6
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,transformer,,Temperature,C,14.9
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.51
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,18.11
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,17.08
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.3
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
253677,Middle Hill Bincombe,2024-01-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,6.35
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.29
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.83
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.8
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,30.2
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.34
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.2
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,19.02
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,11.68
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.51
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,40.6
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,80.1
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.7
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.2
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,transformer,,Temperature,C,14.9
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.2
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,21.22
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,21.72
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
253677,Middle Hill Bincombe,2024-01-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.12
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.04
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.1
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,8.38
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.08
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,12.45
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,30.2
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.0
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,52.7
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.38
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,7.9
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.98
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.7
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.36
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,14.44
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,9.84
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.13
