Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.6
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,62.0
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.8
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,transformer,,Temperature,C,14.9
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.18
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,20.82
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,26.66
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.9
253677,Middle Hill Bincombe,2024-01-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,114.0
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.09
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.55
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.83
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,9.99
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,42.8
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.73
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,7.49
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,32.1
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.1
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.08
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,10.37
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.17
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.6
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.9
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,transformer,,Temperature,C,14.8
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.3
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.69
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,25.61
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.7
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
253677,Middle Hill Bincombe,2024-01-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,8.33
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.69
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,7.98
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,22.0
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,37.9
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,34.7
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.17
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.44
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.2
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.0
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.7
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.12
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.0
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,11.53
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.62
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,47.1
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,49.1
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.3
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,transformer,,Temperature,C,14.8
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.37
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.49
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.28
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.08
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.2
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
253677,Middle Hill Bincombe,2024-01-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,8.02
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.27
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.36
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,36.0
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.5
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.87
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.36
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.09
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.21
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.2
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,13.28
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.66
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.7
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,55.9
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.9
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,transformer,,Temperature,C,14.7
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.09
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.94
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,20.1
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,45.4
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.4
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
253677,Middle Hill Bincombe,2024-01-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,8.95
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.13
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.85
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,39.3
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.99
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.5
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.28
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,12.92
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.35
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.84
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,31.7
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.2
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.4
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.3
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,transformer,,Temperature,C,14.6
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.91
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.24
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.45
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,67.0
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.3
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
253677,Middle Hill Bincombe,2024-01-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,9.39
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.44
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.18
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.0
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.65
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.41
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.09
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.7
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.52
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.24
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.76
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.07
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.83
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,33.4
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,58.9
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.2
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,transformer,,Temperature,C,14.6
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,29.84
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.94
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.11
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
253677,Middle Hill Bincombe,2024-01-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.3
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.67
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.32
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.31
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.4
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.54
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.78
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,32.4
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.57
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.86
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.13
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.16
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,30.2
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.4
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,transformer,,Temperature,C,14.6
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,28.1
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.27
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.45
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,64.8
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.9
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
253677,Middle Hill Bincombe,2024-01-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,7.71
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.12
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.32
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,34.3
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.5
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.15
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.4
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.1
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.18
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.2
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.55
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.37
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,52.3
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.6
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.1
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,transformer,,Temperature,C,14.5
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.91
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,27.08
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.63
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.67
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,58.8
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
253677,Middle Hill Bincombe,2024-01-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.92
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.0
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.4
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,8.52
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,7.02
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.72
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,36.8
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,30.4
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.1
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.9
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,10.66
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,11.13
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.0
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,45.8
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,48.0
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,transformer,,Temperature,C,14.5
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.67
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,26.35
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.94
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,23.15
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
253677,Middle Hill Bincombe,2024-01-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.77
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.38
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.7
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,6.22
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.81
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.57
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.5
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.16
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
