Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,12.7
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.62
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,8.07
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.7
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,54.8
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.1
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.8
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,transformer,,Temperature,C,14.4
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.23
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.7
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,17.19
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.03
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,48.7
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
253677,Middle Hill Bincombe,2024-01-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.12
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.84
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.79
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.71
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.5
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.7
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.44
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.19
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.38
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.01
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.81
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.46
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.2
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.3
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,transformer,,Temperature,C,14.4
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.61
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.54
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.52
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,18.64
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
253677,Middle Hill Bincombe,2024-01-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.49
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.1
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.48
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.11
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.2
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.12
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.19
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.44
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,16.53
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,9.0
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,28.7
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.5
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,69.3
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,38.5
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,transformer,,Temperature,C,14.4
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.63
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.31
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.76
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.65
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
253677,Middle Hill Bincombe,2024-01-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.84
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.2
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,7.19
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.88
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.2
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.86
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,12.76
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,9.29
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,54.1
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.3
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,transformer,,Temperature,C,14.4
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,20.1
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.52
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,17.55
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
253677,Middle Hill Bincombe,2024-01-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.06
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.58
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,9.29
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.69
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.9
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,7.77
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.33
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,33.6
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.8
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.65
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.42
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.3
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,transformer,,Temperature,C,14.3
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.73
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.97
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.2
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.2
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
253677,Middle Hill Bincombe,2024-01-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.45
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.1
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.44
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.95
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,10.55
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,8.68
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.6
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.1
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.0
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.7
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,transformer,,Temperature,C,14.3
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,20.28
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.7
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,16.02
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
253677,Middle Hill Bincombe,2024-01-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.52
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.35
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,8.32
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,35.1
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.0
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.32
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.6
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.71
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.31
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.69
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.9
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,transformer,,Temperature,C,14.3
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.73
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,18.51
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,13.05
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,43.2
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
253677,Middle Hill Bincombe,2024-01-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.64
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.72
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.37
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.5
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.53
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.6
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,8.15
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.7
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.4
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.57
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,8.7
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.25
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.5
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.4
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,transformer,,Temperature,C,14.2
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,17.75
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.05
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.75
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
253677,Middle Hill Bincombe,2024-01-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.75
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.28
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.76
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.65
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.19
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.22
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.7
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.15
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.47
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.65
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.1
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,transformer,,Temperature,C,14.1
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.91
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.96
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,19.98
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.61
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
253677,Middle Hill Bincombe,2024-01-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.16
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.97
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.04
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.15
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.3
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.4
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
