Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.88
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.54
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.2
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,transformer,,Temperature,C,14.1
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.95
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.08
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.83
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.26
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.6
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
253677,Middle Hill Bincombe,2024-01-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.52
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.32
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.03
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.7
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.75
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.64
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.17
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.4
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.33
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.43
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.71
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,26.5
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.2
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,transformer,,Temperature,C,14.1
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,15.6
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.41
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.93
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
253677,Middle Hill Bincombe,2024-01-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.92
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.71
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,5.42
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.9
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.6
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.23
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.0
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.07
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.39
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.23
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.92
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,transformer,,Temperature,C,14.0
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,15.88
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,14.04
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,15.6
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
253677,Middle Hill Bincombe,2024-01-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.37
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.14
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,7.0
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.35
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,31.3
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.04
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.7
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.79
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.5
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.9
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.7
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,transformer,,Temperature,C,14.0
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.78
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,16.76
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,9.72
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
253677,Middle Hill Bincombe,2024-01-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.86
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.98
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,6.82
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.9
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.57
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,29.5
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.39
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.06
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.98
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.0
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.5
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,transformer,,Temperature,C,14.0
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,16.78
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.63
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,34.5
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
253677,Middle Hill Bincombe,2024-01-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.11
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.08
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,8.7
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,36.7
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.6
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.14
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,6.25
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.19
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.5
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.0
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,11.59
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.02
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.1
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.9
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,49.3
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.9
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,transformer,,Temperature,C,13.9
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.48
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.86
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,19.75
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,16.58
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
253677,Middle Hill Bincombe,2024-01-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.77
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.68
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.9
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.23
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.35
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.65
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.7
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.8
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.09
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.99
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.09
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,transformer,,Temperature,C,13.9
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.45
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.14
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,20.36
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.7
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.7
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
253677,Middle Hill Bincombe,2024-01-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.1
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.08
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.97
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,7.4
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.1
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.1
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.7
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.34
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.1
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,36.3
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.74
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.59
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.63
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.9
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,transformer,,Temperature,C,13.8
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.01
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.49
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.38
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,20.73
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.36
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,50.8
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.4
253677,Middle Hill Bincombe,2024-01-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.09
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.2
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.74
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.7
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.3
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.65
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,9.49
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,30.6
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.3
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.9
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.38
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.34
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.2
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,transformer,,Temperature,C,13.8
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.37
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,23.24
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.27
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
253677,Middle Hill Bincombe,2024-01-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.34
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,8.87
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.79
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,38.2
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.57
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.91
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.16
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.7
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.7
