Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,47.6
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.6
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.51
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.91
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.9
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,transformer,,Temperature,C,13.7
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.18
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,21.35
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.84
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.7
253677,Middle Hill Bincombe,2024-01-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.45
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,8.08
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.29
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.7
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.3
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.13
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.98
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.07
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.0
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.55
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.74
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.7
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.4
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,transformer,,Temperature,C,13.6
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,11.72
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,15.85
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.74
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
253677,Middle Hill Bincombe,2024-01-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.07
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.2
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.7
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,5.44
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.19
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.6
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.45
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,31.6
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.0
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.84
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.56
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,0.99
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.9
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.7
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,transformer,,Temperature,C,13.6
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.47
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.91
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.89
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
253677,Middle Hill Bincombe,2024-01-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.08
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.7
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,7.75
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.86
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,32.8
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,29.8
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.18
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.53
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.42
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.44
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,31.9
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.6
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.84
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.24
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,transformer,,Temperature,C,13.5
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.43
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.82
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,15.04
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,18.59
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,46.3
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
253677,Middle Hill Bincombe,2024-01-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.46
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.37
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,6.32
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.21
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.59
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,30.8
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.0
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.31
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.48
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.58
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.1
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,transformer,,Temperature,C,13.5
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.67
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,13.03
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.38
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
253677,Middle Hill Bincombe,2024-01-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.35
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.01
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.26
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.15
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,7.41
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.3
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.3
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.14
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.03
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.7
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,transformer,,Temperature,C,13.5
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,10.46
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.21
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,12.37
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
253677,Middle Hill Bincombe,2024-01-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.18
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.06
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.1
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.02
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,6.4
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.8
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.1
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.53
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.42
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.8
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.4
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,transformer,,Temperature,C,13.4
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.43
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.93
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.44
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.56
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.84
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
253677,Middle Hill Bincombe,2024-01-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,3.95
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.91
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.65
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.9
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.17
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.97
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.19
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.4
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,transformer,,Temperature,C,13.4
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.58
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.93
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.11
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.47
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,34.6
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.4
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
253677,Middle Hill Bincombe,2024-01-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.52
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.45
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.22
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.15
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.37
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.68
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.86
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.63
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.1
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,transformer,,Temperature,C,13.3
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.62
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.55
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,12.98
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,11.7
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.79
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.3
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
253677,Middle Hill Bincombe,2024-01-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,7.25
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.25
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.13
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.6
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.58
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.7
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
