Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.4
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.2
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.81
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.16
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,transformer,,Temperature,C,13.3
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.06
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.51
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.02
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,7.43
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
253677,Middle Hill Bincombe,2024-01-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.55
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.63
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.13
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,28.7
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.58
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.33
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.9
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.26
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.44
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.59
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.19
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.5
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,transformer,,Temperature,C,13.2
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.03
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.83
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,11.63
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
253677,Middle Hill Bincombe,2024-01-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.27
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.89
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.21
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.35
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.1
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.47
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.17
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.58
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.75
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.13
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.68
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.3
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,transformer,,Temperature,C,13.1
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.49
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,16.08
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.76
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
253677,Middle Hill Bincombe,2024-01-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.35
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.86
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.54
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.42
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.3
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.36
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.51
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.18
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,transformer,,Temperature,C,13.1
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.32
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.25
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.4
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
253677,Middle Hill Bincombe,2024-01-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.24
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.6
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.93
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.74
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,29.8
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.27
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.73
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.3
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.28
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,12.37
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.35
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.0
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,52.2
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.8
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,transformer,,Temperature,C,13.0
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.13
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,23.6
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.8
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
253677,Middle Hill Bincombe,2024-01-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.39
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.41
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.0
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.4
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.2
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.6
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.17
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.44
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.56
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.35
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.8
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,transformer,,Temperature,C,13.0
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.6
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.46
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.92
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
253677,Middle Hill Bincombe,2024-01-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.99
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.96
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.77
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.19
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.9
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.31
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.85
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.95
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.39
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.4
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,transformer,,Temperature,C,12.9
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.02
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,12.84
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,9.46
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
253677,Middle Hill Bincombe,2024-01-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,4.3
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.3
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.7
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.45
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,3.0
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,6.15
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.14
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.3
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.8
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,transformer,,Temperature,C,12.9
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.69
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.96
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,17.4
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.44
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
253677,Middle Hill Bincombe,2024-01-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.1
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.37
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.18
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.11
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.86
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.79
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.86
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.9
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,transformer,,Temperature,C,12.8
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.01
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.81
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.74
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,31.8
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
253677,Middle Hill Bincombe,2024-01-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.82
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.06
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.98
