Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.47
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.26
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.48
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.87
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.5
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,transformer,,Temperature,C,12.8
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.84
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,17.32
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.4
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
253677,Middle Hill Bincombe,2024-01-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.62
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.07
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.47
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.97
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.26
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,7.73
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.65
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.8
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.3
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.8
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,transformer,,Temperature,C,12.8
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.63
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.67
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.34
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,19.55
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.1
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
253677,Middle Hill Bincombe,2024-01-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.56
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.14
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.18
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.0
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,8.36
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,27.7
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.6
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.15
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.0
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.8
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.6
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.3
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,transformer,,Temperature,C,12.7
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.95
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,14.17
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
253677,Middle Hill Bincombe,2024-01-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.07
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.12
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.19
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.28
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.41
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.31
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.3
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,5.57
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.61
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.03
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.6
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.1
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,transformer,,Temperature,C,12.6
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.09
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.14
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.32
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
253677,Middle Hill Bincombe,2024-01-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.35
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.19
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.65
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.9
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,5.17
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.8
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.51
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,6.12
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.15
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.4
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,transformer,,Temperature,C,12.6
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.75
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,16.38
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,16.52
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.59
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
253677,Middle Hill Bincombe,2024-01-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.04
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.44
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.54
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.07
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.94
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.04
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.0
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.66
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.71
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,22.6
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.9
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,transformer,,Temperature,C,12.6
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,19.18
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.51
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,12.26
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.3
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
253677,Middle Hill Bincombe,2024-01-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.13
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.04
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.04
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,6.22
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.42
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.58
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.58
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.39
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.46
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,transformer,,Temperature,C,12.5
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.76
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,12.03
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.29
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
253677,Middle Hill Bincombe,2024-01-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.21
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.19
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.26
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.42
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.14
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.8
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.26
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.48
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.53
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,32.8
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.6
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,transformer,,Temperature,C,12.5
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.85
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.59
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,9.4
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,10.77
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,45.8
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
253677,Middle Hill Bincombe,2024-01-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.45
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.06
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.44
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,33.2
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.24
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.93
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.89
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.64
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.9
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.2
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.45
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.4
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.3
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,transformer,,Temperature,C,12.5
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.11
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,13.17
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.54
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,40.3
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
253677,Middle Hill Bincombe,2024-01-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.86
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.66
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.3
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
