Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.22
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.78
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,6.75
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.6
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.7
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.39
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.15
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.08
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.3
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.6
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,transformer,,Temperature,C,12.5
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.29
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.82
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,14.53
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,39.1
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
253677,Middle Hill Bincombe,2024-01-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.79
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.38
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.58
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.01
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.16
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.14
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.95
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.66
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.02
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,34.1
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.5
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,transformer,,Temperature,C,12.5
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.28
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.75
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,11.22
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.75
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
253677,Middle Hill Bincombe,2024-01-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.53
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.05
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.18
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.6
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.22
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.43
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.88
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.78
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.0
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,33.6
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,transformer,,Temperature,C,12.5
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.13
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,11.63
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,12.33
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.04
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
253677,Middle Hill Bincombe,2024-01-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.67
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.66
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.6
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.24
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.32
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.09
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.74
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.31
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.6
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.5
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,transformer,,Temperature,C,12.5
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.48
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.19
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.45
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.22
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
253677,Middle Hill Bincombe,2024-01-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.68
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.69
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.41
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.36
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.22
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.71
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.97
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,33.1
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.3
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,transformer,,Temperature,C,12.5
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.51
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.84
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.17
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.0
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
253677,Middle Hill Bincombe,2024-01-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.51
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.08
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.59
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.88
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.06
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.19
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.32
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.86
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.2
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,transformer,,Temperature,C,12.5
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.31
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.47
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.51
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
253677,Middle Hill Bincombe,2024-01-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.06
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.47
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.7
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.79
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.6
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.17
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.31
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.41
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.43
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.6
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,transformer,,Temperature,C,12.5
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.35
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,12.18
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.09
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.35
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
253677,Middle Hill Bincombe,2024-01-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.55
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.63
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.18
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.78
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.33
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.62
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.22
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.64
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.5
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,transformer,,Temperature,C,12.5
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.69
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,7.4
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.97
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.74
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
253677,Middle Hill Bincombe,2024-01-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.89
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.4
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.02
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.03
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.68
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.21
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.0
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.48
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.3
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,transformer,,Temperature,C,12.5
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.56
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,7.37
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,10.33
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.17
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
253677,Middle Hill Bincombe,2024-01-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.06
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.14
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
