Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.63
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.2
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.34
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.94
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.82
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.2
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,transformer,,Temperature,C,12.5
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,8.04
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.29
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.77
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
253677,Middle Hill Bincombe,2024-01-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.31
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.18
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.75
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.76
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.29
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.23
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,transformer,,Temperature,C,12.5
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,8.27
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,6.19
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.79
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
253677,Middle Hill Bincombe,2024-01-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.62
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.7
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.06
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.68
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.52
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.82
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.56
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.95
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,transformer,,Temperature,C,12.5
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,8.51
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.96
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.8
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
253677,Middle Hill Bincombe,2024-01-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.38
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.1
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.98
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.34
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.5
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.55
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.98
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,transformer,,Temperature,C,12.5
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,7.22
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,6.3
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.57
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
253677,Middle Hill Bincombe,2024-01-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.9
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.5
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.02
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.3
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.6
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.43
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.8
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,transformer,,Temperature,C,12.5
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,8.54
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,5.38
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.36
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
253677,Middle Hill Bincombe,2024-01-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.02
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.02
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.44
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.9
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,transformer,,Temperature,C,12.5
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.54
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.14
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.62
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
253677,Middle Hill Bincombe,2024-01-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.63
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.4
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,transformer,,Temperature,C,12.5
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.92
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,5.51
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,4.12
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
253677,Middle Hill Bincombe,2024-01-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.4
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.97
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.75
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,transformer,,Temperature,C,12.5
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,6.59
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.29
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,3.82
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
253677,Middle Hill Bincombe,2024-01-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.22
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.3
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,transformer,,Temperature,C,12.6
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.89
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.89
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,4.93
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,22.0
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.44
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
