Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.5
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.28
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.17
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,transformer,,Temperature,C,12.6
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.9
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.51
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,4.63
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.36
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.74
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.15
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.24
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.19
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.06
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,transformer,,Temperature,C,12.6
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.42
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,4.47
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.08
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
253677,Middle Hill Bincombe,2024-01-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.21
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.44
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.0
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.0
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.18
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.75
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,transformer,,Temperature,C,12.6
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.03
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,3.89
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.08
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
253677,Middle Hill Bincombe,2024-01-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.31
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.87
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.58
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.43
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,transformer,,Temperature,C,12.6
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.64
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.68
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.02
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
253677,Middle Hill Bincombe,2024-01-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.35
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.5
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,7.38
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,25.5
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.5
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.02
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.66
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,transformer,,Temperature,C,12.6
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.81
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.41
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.95
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,30.5
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
253677,Middle Hill Bincombe,2024-01-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.38
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.13
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.64
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,transformer,,Temperature,C,12.6
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.95
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.77
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.7
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
253677,Middle Hill Bincombe,2024-01-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.11
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.16
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,6.1
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.02
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.7
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.27
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.29
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,transformer,,Temperature,C,12.6
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.38
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.55
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.57
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
253677,Middle Hill Bincombe,2024-01-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.0
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.8
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.97
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.03
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,transformer,,Temperature,C,12.6
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,4.88
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.02
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.41
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.3
253677,Middle Hill Bincombe,2024-01-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.1
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.3
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.9
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,transformer,,Temperature,C,12.6
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,4.61
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,3.83
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.86
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.08
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
