Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.02
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.2
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.84
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.81
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.77
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,transformer,,Temperature,C,12.6
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.7
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.86
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.05
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.51
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.62
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.03
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.91
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,transformer,,Temperature,C,12.6
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,4.62
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.07
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.9
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
253677,Middle Hill Bincombe,2024-01-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.92
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.34
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.48
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.08
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.7
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,33.6
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,transformer,,Temperature,C,12.6
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,5.12
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.98
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,4.01
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
253677,Middle Hill Bincombe,2024-01-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,9.85
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,34.0
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.2
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.09
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.36
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.32
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,transformer,,Temperature,C,12.6
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.97
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.12
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.65
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
253677,Middle Hill Bincombe,2024-01-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.4
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.95
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.95
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.12
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.59
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.42
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,transformer,,Temperature,C,12.7
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.54
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,5.19
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.81
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,3.35
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
253677,Middle Hill Bincombe,2024-01-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.18
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.97
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.56
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.11
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.57
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,transformer,,Temperature,C,12.7
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.56
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.58
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,5.05
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.32
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,3.23
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.65
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.04
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.3
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.12
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,transformer,,Temperature,C,12.8
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.42
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.94
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.54
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.57
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.01
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.1
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,29.2
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.56
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,transformer,,Temperature,C,12.8
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.62
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,9.27
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.13
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
253677,Middle Hill Bincombe,2024-01-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.32
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.37
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.88
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.68
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,8.7
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,28.1
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.8
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.0
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.49
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,transformer,,Temperature,C,12.8
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.38
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.61
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.7
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
253677,Middle Hill Bincombe,2024-01-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.5
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
