Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.77
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.9
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.94
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.01
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.13
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,transformer,,Temperature,C,12.8
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.82
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.72
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.36
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
253677,Middle Hill Bincombe,2024-01-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.3
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.58
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.98
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,34.2
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,41.5
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.02
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.33
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,transformer,,Temperature,C,12.8
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.21
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.02
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.6
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
253677,Middle Hill Bincombe,2024-01-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.41
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.73
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,29.3
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.0
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.97
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.25
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,transformer,,Temperature,C,12.8
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,5.01
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,11.55
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.91
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
253677,Middle Hill Bincombe,2024-01-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.54
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.81
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,29.7
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.3
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.36
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.98
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.51
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.4
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,transformer,,Temperature,C,12.8
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.05
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,11.23
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,3.96
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
253677,Middle Hill Bincombe,2024-01-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.6
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.31
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.1
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.35
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.75
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.36
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,transformer,,Temperature,C,12.8
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.26
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.93
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.91
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.5
253677,Middle Hill Bincombe,2024-01-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.06
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.37
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.4
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.39
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.03
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,transformer,,Temperature,C,12.9
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.16
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.22
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.04
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
253677,Middle Hill Bincombe,2024-01-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.57
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.84
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.06
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,transformer,,Temperature,C,12.9
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.27
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,3.7
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,3.92
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.54
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.89
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,transformer,,Temperature,C,12.9
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.38
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.02
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,3.99
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.47
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.93
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.49
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.35
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.4
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.16
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.65
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.72
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,transformer,,Temperature,C,12.9
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.02
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.08
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.27
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.56
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
