Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.56
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.54
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.15
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.68
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.86
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.92
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,transformer,,Temperature,C,12.9
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.22
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,6.8
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,4.67
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.3
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.65
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.5
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.45
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.2
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.68
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,transformer,,Temperature,C,13.0
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,7.15
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,4.37
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,4.33
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,22.7
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.7
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,21.7
253677,Middle Hill Bincombe,2024-01-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.06
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.99
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.28
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.52
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.53
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.36
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.99
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,transformer,,Temperature,C,13.0
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,6.31
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,5.52
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.35
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.27
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.04
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.17
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.7
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.21
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.72
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,transformer,,Temperature,C,13.0
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.11
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,6.47
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.66
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,4.96
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,22.6
253677,Middle Hill Bincombe,2024-01-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.12
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.45
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.79
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.65
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.2
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.25
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,transformer,,Temperature,C,13.0
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.94
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.12
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.81
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
253677,Middle Hill Bincombe,2024-01-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.48
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.8
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.44
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,24.7
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.89
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.47
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,5.81
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.9
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,transformer,,Temperature,C,13.1
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,6.16
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.74
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,8.31
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.3
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
253677,Middle Hill Bincombe,2024-01-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.0
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.34
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.82
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.07
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.36
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,2.49
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.74
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,transformer,,Temperature,C,13.1
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.46
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,6.7
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,5.16
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.16
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.7
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
253677,Middle Hill Bincombe,2024-01-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.25
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.6
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.22
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.39
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.82
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.1
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.3
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,transformer,,Temperature,C,13.1
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.5
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,5.21
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,8.56
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
253677,Middle Hill Bincombe,2024-01-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.74
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.02
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.35
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.1
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.61
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.43
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,6.35
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.62
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.9
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,transformer,,Temperature,C,13.1
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.6
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,9.7
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.08
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,8.75
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.96
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
