Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.66
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.47
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Active Power,kW,2.73
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.12
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.3
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,transformer,,Temperature,C,13.1
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.87
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.37
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.02
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
253677,Middle Hill Bincombe,2024-01-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.98
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.51
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.52
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.14
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.89
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.26
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,transformer,,Temperature,C,13.2
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.64
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.68
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.14
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
253677,Middle Hill Bincombe,2024-01-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.66
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.12
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.7
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.75
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.1
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.37
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,transformer,,Temperature,C,12.5
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.21
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.35
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.67
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.98
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.74
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
253677,Middle Hill Bincombe,2024-01-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.61
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.32
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.88
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.59
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.17
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,transformer,,Temperature,C,12.5
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.01
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.82
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,8.48
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
253677,Middle Hill Bincombe,2024-01-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.26
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.39
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.78
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.59
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.73
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.0
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,transformer,,Temperature,C,12.6
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.71
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.05
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,7.54
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.38
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.98
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
253677,Middle Hill Bincombe,2024-01-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.95
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.79
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.41
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.3
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.02
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.56
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,feeder,0010,N Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,transformer,,Temperature,C,12.6
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,7.75
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.81
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.78
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
253677,Middle Hill Bincombe,2024-01-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.87
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.6
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.75
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,feeder,0020,N Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.61
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,feeder,0010,N Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,transformer,,Temperature,C,12.7
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,8.18
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.96
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.19
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
253677,Middle Hill Bincombe,2024-01-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.5
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.43
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.06
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,feeder,0030,N Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.8
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.62
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,feeder,0020,N Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.02
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.86
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,feeder,0010,N Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,transformer,,Temperature,C,12.8
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.81
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.08
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.14
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
253677,Middle Hill Bincombe,2024-01-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.21
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.69
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,feeder,0030,N Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.6
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.26
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.09
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Active Power,kW,4.67
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.85
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.7
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,transformer,,Temperature,C,12.8
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.05
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.67
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.21
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.1
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,7.8
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
253677,Middle Hill Bincombe,2024-01-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.6
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
