Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.2
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,feeder,0030,N Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.19
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.56
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.14
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.16
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.7
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,transformer,,Temperature,C,12.9
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.95
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.67
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.36
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,32.1
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
253677,Middle Hill Bincombe,2024-01-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.75
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.97
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.3
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.62
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.28
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.11
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.22
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.42
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.46
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.7
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.1
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,transformer,,Temperature,C,12.9
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.23
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.59
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.69
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.88
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,35.1
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
253677,Middle Hill Bincombe,2024-01-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.55
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.15
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.79
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.78
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.33
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.46
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.27
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Active Power,kW,5.66
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.1
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.7
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,transformer,,Temperature,C,12.9
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.37
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,10.79
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.1
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,10.78
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
253677,Middle Hill Bincombe,2024-01-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.17
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.0
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.58
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.76
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.86
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.74
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.9
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.3
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.31
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.18
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.9
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.6
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,transformer,,Temperature,C,13.0
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.12
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,11.21
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,13.18
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.53
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.8
253677,Middle Hill Bincombe,2024-01-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.51
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.07
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.04
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.06
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.66
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.97
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.58
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.89
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Active Power,kW,7.6
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.1
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.3
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.8
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,transformer,,Temperature,C,13.0
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.68
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,11.13
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.63
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,15.65
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,41.2
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
253677,Middle Hill Bincombe,2024-01-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.74
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.56
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.91
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.74
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.29
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.15
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.9
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,33.4
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,transformer,,Temperature,C,13.0
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.87
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.56
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.59
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.1
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
253677,Middle Hill Bincombe,2024-01-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.3
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.05
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.66
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.47
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.0
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Active Power,kW,4.93
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.99
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,feeder,0020,N Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,26.8
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.46
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.53
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.19
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.9
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.9
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,32.4
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,transformer,,Temperature,C,13.1
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.5
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.13
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.65
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.3
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
253677,Middle Hill Bincombe,2024-01-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.17
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.24
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.89
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Active Power,kW,3.11
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.18
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.9
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.42
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.0
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.87
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.84
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.0
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.3
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,transformer,,Temperature,C,13.1
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.18
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.16
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.28
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
253677,Middle Hill Bincombe,2024-01-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.05
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.52
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,31.3
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.95
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.54
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.53
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.33
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.25
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.72
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.5
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.7
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.6
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,transformer,,Temperature,C,13.1
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.1
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.27
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.57
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.57
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,42.3
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.5
253677,Middle Hill Bincombe,2024-01-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.1
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
