Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.42
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,feeder,0030,N Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.42
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Active Power,kW,5.24
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.62
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,feeder,0020,N Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.3
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.52
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.64
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.56
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Active Power,kW,7.38
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,feeder,0010,N Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,32.1
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,transformer,,Temperature,C,13.1
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.96
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.88
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.14
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.43
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.1
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
253677,Middle Hill Bincombe,2024-01-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Active Power,kW,6.61
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.71
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.63
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,29.8
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.07
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Active Power,kW,6.04
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.52
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.8
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.9
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.4
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.18
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.15
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Active Power,kW,8.53
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.7
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.5
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,36.7
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,transformer,,Temperature,C,13.2
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.88
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.92
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.69
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,42.3
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
253677,Middle Hill Bincombe,2024-01-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,feeder,0040,N Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Active Power,kW,9.56
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.12
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.17
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,feeder,0030,N Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,41.7
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.2
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Active Power,kW,5.14
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.33
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,27.6
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.22
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Active Power,kW,8.64
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.1
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.4
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,transformer,,Temperature,C,13.2
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.61
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,22.68
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,17.5
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.13
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.8
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
253677,Middle Hill Bincombe,2024-01-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.3
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.8
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.32
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.39
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.04
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.14
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,feeder,0020,N Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.2
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.31
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.66
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Active Power,kW,9.71
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.9
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.3
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,41.3
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,transformer,,Temperature,C,13.2
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,18.52
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.44
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.17
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.1
253677,Middle Hill Bincombe,2024-01-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.58
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.87
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.38
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.75
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.38
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.87
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,feeder,0020,N Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.7
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.2
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.2
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Active Power,kW,9.7
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Active Power,kW,9.97
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.6
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,42.5
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,transformer,,Temperature,C,13.2
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.52
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.96
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.25
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,47.0
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
253677,Middle Hill Bincombe,2024-01-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.1
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.89
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.7
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Active Power,kW,4.96
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.52
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.82
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.6
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.13
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.05
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.06
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Active Power,kW,10.92
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,43.0
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,38.4
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,46.6
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,transformer,,Temperature,C,13.3
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.1
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.5
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.55
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,48.6
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
253677,Middle Hill Bincombe,2024-01-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.94
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.48
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.82
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.81
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.01
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,feeder,0020,N Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.4
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.37
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Active Power,kW,8.21
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Active Power,kW,14.36
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,feeder,0010,N Current (RMS),A,37.4
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.2
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,61.9
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,transformer,,Temperature,C,13.3
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.47
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.09
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.09
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,25.22
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
253677,Middle Hill Bincombe,2024-01-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.49
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.51
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.06
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.21
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.43
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,feeder,0020,N Current (RMS),A,28.0
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,40.1
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.44
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.48
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Active Power,kW,8.2
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Active Power,kW,14.11
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,feeder,0010,N Current (RMS),A,39.2
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.9
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.7
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,60.5
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,transformer,,Temperature,C,13.3
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.96
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.31
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,65.3
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
253677,Middle Hill Bincombe,2024-01-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.22
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.27
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Active Power,kW,4.91
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.44
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Active Power,kW,8.86
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,37.8
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.25
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.36
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.42
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.81
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,feeder,0010,N Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,48.6
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,transformer,,Temperature,C,13.3
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.75
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,16.1
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.97
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
253677,Middle Hill Bincombe,2024-01-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
