Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Active Power,kW,5.66
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.75
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.3
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.5
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.2
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Active Power,kW,7.81
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.1
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,34.6
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Active Power,kW,11.94
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.7
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Active Power,kW,7.72
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,feeder,0010,N Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,51.5
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,37.2
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.0
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,transformer,,Temperature,C,13.3
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.15
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.09
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.39
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.29
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,44.5
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.4
253677,Middle Hill Bincombe,2024-01-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Active Power,kW,4.7
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.65
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Active Power,kW,6.06
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Active Power,kW,3.47
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.81
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,feeder,0020,N Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Active Power,kW,10.6
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Active Power,kW,10.79
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Active Power,kW,10.58
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,feeder,0010,N Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,44.9
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.2
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,45.7
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,transformer,,Temperature,C,13.3
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.74
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.47
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,22.48
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
253677,Middle Hill Bincombe,2024-01-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Active Power,kW,4.72
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.24
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.59
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.0
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Active Power,kW,4.18
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Active Power,kW,7.12
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,30.7
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.14
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.47
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Active Power,kW,10.84
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Active Power,kW,8.46
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.95
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,36.2
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.8
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,transformer,,Temperature,C,13.2
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.85
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.91
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,18.67
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.4
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
253677,Middle Hill Bincombe,2024-01-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.79
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.12
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.0
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.63
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.19
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Active Power,kW,10.2
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,feeder,0020,N Current (RMS),A,27.5
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,43.6
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.23
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.46
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Active Power,kW,12.92
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Active Power,kW,11.03
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Active Power,kW,8.36
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,feeder,0010,N Current (RMS),A,26.4
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.0
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,46.4
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,37.2
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,transformer,,Temperature,C,13.2
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.36
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.91
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,21.71
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,52.3
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
253677,Middle Hill Bincombe,2024-01-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.53
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.72
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.93
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Active Power,kW,4.52
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Active Power,kW,4.24
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Active Power,kW,8.28
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,35.5
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Active Power,kW,12.53
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,feeder,0010,N Current (RMS),A,29.6
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,53.7
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,40.4
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.1
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,transformer,,Temperature,C,13.2
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.15
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.59
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.33
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.61
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
253677,Middle Hill Bincombe,2024-01-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.2
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.03
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Active Power,kW,2.86
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Active Power,kW,5.19
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.6
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.88
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,feeder,0020,N Current (RMS),A,32.9
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.4
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.16
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.45
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Active Power,kW,13.04
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.35
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.89
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,feeder,0010,N Current (RMS),A,36.9
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,55.8
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.0
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,transformer,,Temperature,C,13.1
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.27
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,16.57
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,18.65
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,48.9
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
253677,Middle Hill Bincombe,2024-01-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.56
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.84
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.16
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,feeder,0030,N Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Active Power,kW,4.8
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Active Power,kW,5.77
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Active Power,kW,9.15
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.6
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.2
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Active Power,kW,13.48
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Active Power,kW,8.01
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.13
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,feeder,0010,N Current (RMS),A,37.8
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,34.6
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,transformer,,Temperature,C,13.1
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.75
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.82
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.66
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.45
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,48.4
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
253677,Middle Hill Bincombe,2024-01-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.87
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.14
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Active Power,kW,4.53
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,feeder,0030,N Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.4
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.7
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.13
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.36
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.74
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.85
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,feeder,0020,N Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.5
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.6
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.4
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.39
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Active Power,kW,16.62
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Active Power,kW,14.53
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,feeder,0010,N Current (RMS),A,44.2
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,70.9
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,62.6
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,transformer,,Temperature,C,13.1
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,27.56
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.43
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.42
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.4
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
253677,Middle Hill Bincombe,2024-01-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.28
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.43
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.79
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.54
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.2
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,0.34
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.03
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Active Power,kW,7.28
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Active Power,kW,11.26
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,feeder,0020,N Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.0
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,31.7
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,48.9
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Active Power,kW,13.43
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Active Power,kW,9.78
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.34
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,feeder,0010,N Current (RMS),A,32.3
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,57.8
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,43.0
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.2
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,transformer,,Temperature,C,13.1
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.9
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.9
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,20.88
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,22.17
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,110.9
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
253677,Middle Hill Bincombe,2024-01-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
