Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.37
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Active Power,kW,6.29
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.5
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.2
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.9
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Active Power,kW,5.28
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.47
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Active Power,kW,11.73
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.1
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.8
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.09
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Active Power,kW,10.69
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Active Power,kW,14.44
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.96
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,feeder,0010,N Current (RMS),A,32.7
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,46.2
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,61.1
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.1
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,transformer,,Temperature,C,13.1
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.84
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.23
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,23.19
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,52.2
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.6
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
253677,Middle Hill Bincombe,2024-01-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.29
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.09
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Active Power,kW,6.4
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.2
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Active Power,kW,5.81
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Active Power,kW,8.85
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Active Power,kW,10.78
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,46.4
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.07
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.08
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Active Power,kW,8.87
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Active Power,kW,9.74
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Active Power,kW,9.34
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,41.9
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,40.2
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,transformer,,Temperature,C,13.0
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.92
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.71
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.56
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
253677,Middle Hill Bincombe,2024-01-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.6
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.49
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.74
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.51
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.96
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,22.5
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Active Power,kW,6.21
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Active Power,kW,8.31
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Active Power,kW,11.84
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,feeder,0020,N Current (RMS),A,24.7
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,27.1
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.1
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,51.2
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Active Power,kW,8.99
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Active Power,kW,9.23
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Active Power,kW,7.78
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.1
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,39.8
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.6
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,transformer,,Temperature,C,13.0
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.23
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.91
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,19.92
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.08
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,24.62
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
253677,Middle Hill Bincombe,2024-01-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.43
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.91
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.9
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.39
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.18
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.99
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Active Power,kW,11.81
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,42.6
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,50.6
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.16
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Active Power,kW,9.7
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,feeder,0010,N Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,35.4
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,42.3
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.5
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,transformer,,Temperature,C,13.0
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.65
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.23
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,23.61
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,19.16
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,44.2
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
253677,Middle Hill Bincombe,2024-01-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Active Power,kW,5.61
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Active Power,kW,5.49
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.55
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.1
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Active Power,kW,5.06
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Active Power,kW,8.48
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Active Power,kW,9.48
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,36.2
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.3
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.11
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.27
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.57
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.02
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.8
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.6
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.3
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,transformer,,Temperature,C,13.0
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.54
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.93
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.58
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,18.05
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,46.7
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
253677,Middle Hill Bincombe,2024-01-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.85
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Active Power,kW,5.59
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.06
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,feeder,0030,N Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Active Power,kW,5.36
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.12
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.82
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,42.6
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.14
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Active Power,kW,9.61
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.51
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.82
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,feeder,0010,N Current (RMS),A,26.3
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,41.7
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.0
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,transformer,,Temperature,C,13.0
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.72
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.82
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.26
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.7
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.9
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
253677,Middle Hill Bincombe,2024-01-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Active Power,kW,6.13
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.96
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Active Power,kW,5.78
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Active Power,kW,4.88
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.37
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Active Power,kW,9.66
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,feeder,0020,N Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,41.9
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.93
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Active Power,kW,7.05
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.29
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.6
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.3
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,transformer,,Temperature,C,13.0
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.1
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.92
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,16.4
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,20.77
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
253677,Middle Hill Bincombe,2024-01-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.62
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Active Power,kW,8.19
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Active Power,kW,5.68
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,35.6
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.71
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.34
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Active Power,kW,9.13
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,feeder,0020,N Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.3
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Active Power,kW,10.61
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Active Power,kW,7.89
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.09
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.6
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,45.7
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,35.0
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,transformer,,Temperature,C,13.0
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.37
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,18.91
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.45
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.91
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.6
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
253677,Middle Hill Bincombe,2024-01-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.1
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.19
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Active Power,kW,6.81
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Active Power,kW,7.88
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.72
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,30.3
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.4
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.0
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.99
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Active Power,kW,6.5
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,feeder,0020,N Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.1
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.08
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Active Power,kW,11.8
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.57
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,feeder,0010,N Current (RMS),A,34.2
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,50.6
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,transformer,,Temperature,C,13.0
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.63
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.61
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,17.48
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,14.97
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
253677,Middle Hill Bincombe,2024-01-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
