Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.18
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Active Power,kW,7.95
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.08
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,feeder,0030,N Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,34.1
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Active Power,kW,2.84
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.05
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.06
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,feeder,0020,N Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Active Power,kW,9.11
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Active Power,kW,7.04
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.86
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,39.3
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.6
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.6
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,transformer,,Temperature,C,13.0
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.11
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.09
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.97
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,40.1
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
253677,Middle Hill Bincombe,2024-01-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.8
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.7
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.53
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.1
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,feeder,0030,N Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.6
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.99
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Active Power,kW,4.98
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.77
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,feeder,0020,N Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.41
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Active Power,kW,9.42
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.47
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.7
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,feeder,0010,N Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,40.7
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.8
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,transformer,,Temperature,C,13.0
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.43
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,16.11
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,16.03
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.54
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,39.0
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
253677,Middle Hill Bincombe,2024-01-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.05
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.34
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.27
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,feeder,0030,N Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.8
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.63
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.95
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,feeder,0020,N Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.9
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.73
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Active Power,kW,7.13
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Active Power,kW,6.07
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,feeder,0010,N Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,37.6
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,31.6
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,transformer,,Temperature,C,13.0
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.45
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,14.93
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.14
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,12.25
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,40.7
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
253677,Middle Hill Bincombe,2024-01-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.7
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Active Power,kW,4.82
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.76
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Active Power,kW,2.07
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.62
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.12
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.08
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.35
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Active Power,kW,8.85
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.62
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.68
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.2
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.1
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,transformer,,Temperature,C,13.0
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,16.3
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.52
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,8.82
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,43.8
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
253677,Middle Hill Bincombe,2024-01-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.22
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Active Power,kW,4.39
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Active Power,kW,3.6
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.73
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.3
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.81
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.08
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.12
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.38
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Active Power,kW,9.82
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.91
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.3
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,feeder,0010,N Current (RMS),A,27.0
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,42.0
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.7
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,transformer,,Temperature,C,13.0
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,17.04
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.61
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.13
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,47.4
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
253677,Middle Hill Bincombe,2024-01-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.39
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Active Power,kW,5.81
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.07
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.16
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,27.2
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.82
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Active Power,kW,6.37
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,feeder,0020,N Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.5
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Active Power,kW,7.72
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Active Power,kW,5.81
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.15
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,feeder,0010,N Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,33.1
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,25.8
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,transformer,,Temperature,C,12.9
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.93
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.37
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,16.29
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.22
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
253677,Middle Hill Bincombe,2024-01-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.48
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.1
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Active Power,kW,4.32
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Active Power,kW,4.02
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,feeder,0030,N Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.9
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Active Power,kW,3.83
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Active Power,kW,8.16
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.63
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,feeder,0020,N Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,35.6
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.49
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Active Power,kW,8.37
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.64
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.47
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,feeder,0010,N Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.4
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,transformer,,Temperature,C,12.9
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,16.53
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.87
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.36
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
253677,Middle Hill Bincombe,2024-01-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.7
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Active Power,kW,3.82
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.43
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.7
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,feeder,0030,N Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.47
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Active Power,kW,5.0
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,feeder,0020,N Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,22.5
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.57
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Active Power,kW,7.28
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.38
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.74
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.6
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.1
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,transformer,,Temperature,C,12.9
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.49
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.15
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.57
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,13.83
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,7.64
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
253677,Middle Hill Bincombe,2024-01-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Active Power,kW,7.28
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Active Power,kW,3.18
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.18
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,32.5
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Active Power,kW,3.6
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Active Power,kW,2.17
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.99
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.58
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.55
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Active Power,kW,6.2
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.57
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,36.7
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.3
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,transformer,,Temperature,C,12.9
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,19.45
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.56
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.74
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.8
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
253677,Middle Hill Bincombe,2024-01-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
