Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.5
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Active Power,kW,2.04
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.0
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,feeder,0030,N Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Active Power,kW,2.39
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,feeder,0020,N Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.41
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Active Power,kW,7.5
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Active Power,kW,6.37
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.31
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,32.9
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.6
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,transformer,,Temperature,C,12.9
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.64
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,13.54
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,9.5
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,11.73
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
253677,Middle Hill Bincombe,2024-01-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.21
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.14
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.3
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.09
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.96
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.63
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Active Power,kW,2.21
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,feeder,0020,N Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.1
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.37
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.53
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.66
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.04
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.9
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,transformer,,Temperature,C,12.9
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.39
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.15
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.61
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.61
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,10.35
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
253677,Middle Hill Bincombe,2024-01-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.46
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.85
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.49
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.1
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.18
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.92
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.85
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.32
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.87
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.87
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,transformer,,Temperature,C,12.9
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.21
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.01
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,10.91
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.31
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.37
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
253677,Middle Hill Bincombe,2024-01-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.52
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Active Power,kW,0.14
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.6
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.59
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.44
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.87
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.0
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.03
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,transformer,,Temperature,C,13.0
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.97
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.04
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.87
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.74
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
253677,Middle Hill Bincombe,2024-01-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.05
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.76
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.39
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Active Power,kW,0.3
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,feeder,0030,N Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.0
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,28.3
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.06
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.12
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.89
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Active Power,kW,4.15
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.01
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.49
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,transformer,,Temperature,C,12.9
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.01
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.64
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.84
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.57
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.63
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
253677,Middle Hill Bincombe,2024-01-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Active Power,kW,3.04
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.27
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.83
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,feeder,0030,N Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Active Power,kW,0.52
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.37
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Active Power,kW,2.02
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.51
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.62
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.21
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,transformer,,Temperature,C,12.9
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.08
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.07
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.56
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,7.02
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,28.8
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
253677,Middle Hill Bincombe,2024-01-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,feeder,0040,N Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.88
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.75
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.32
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,feeder,0030,N Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.1
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.24
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.07
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.6
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.89
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.38
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,transformer,,Temperature,C,12.9
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.52
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,9.45
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.09
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
253677,Middle Hill Bincombe,2024-01-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.4
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.42
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.91
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,24.3
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.9
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.24
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.63
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.76
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.34
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.37
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.24
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,transformer,,Temperature,C,12.9
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.49
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.02
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.66
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.93
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
253677,Middle Hill Bincombe,2024-01-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.85
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.11
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Active Power,kW,0.68
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.83
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.32
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.55
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.18
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.19
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.99
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.1
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,transformer,,Temperature,C,12.9
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.41
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.87
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.79
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.33
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,30.5
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
253677,Middle Hill Bincombe,2024-01-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
