Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.21
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.34
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.3
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.38
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.76
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.4
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Active Power,kW,3.16
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.17
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.51
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,26.8
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,transformer,,Temperature,C,12.9
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.89
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,8.77
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.11
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
253677,Middle Hill Bincombe,2024-01-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,feeder,0040,N Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.29
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Active Power,kW,6.35
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.74
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,27.0
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.02
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.95
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.49
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.29
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.68
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,feeder,0010,N Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.6
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,transformer,,Temperature,C,12.9
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.85
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.58
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.12
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.47
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
253677,Middle Hill Bincombe,2024-01-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.6
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.79
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.72
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.21
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.03
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.37
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.12
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.4
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.41
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.47
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.63
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.91
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,feeder,0010,N Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,27.2
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,transformer,,Temperature,C,12.9
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.39
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.26
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.09
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.74
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
253677,Middle Hill Bincombe,2024-01-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.81
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Active Power,kW,0.38
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.53
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Active Power,kW,3.83
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.6
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.9
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.27
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.69
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.83
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.74
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.73
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.9
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,transformer,,Temperature,C,12.9
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.81
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.31
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.69
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.59
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.91
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
253677,Middle Hill Bincombe,2024-01-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.12
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.79
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.0
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.26
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,feeder,0030,N Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,20.7
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Active Power,kW,3.2
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,feeder,0020,N Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.62
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Active Power,kW,4.92
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Active Power,kW,6.02
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,feeder,0010,N Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.9
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,transformer,,Temperature,C,12.9
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.99
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.67
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,9.94
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,15.35
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
253677,Middle Hill Bincombe,2024-01-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.15
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Active Power,kW,3.08
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Active Power,kW,5.16
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.46
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Active Power,kW,3.29
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.37
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.07
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,feeder,0020,N Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.4
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.46
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Active Power,kW,6.71
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,30.0
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,transformer,,Temperature,C,12.9
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.03
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.49
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.74
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.03
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.23
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
253677,Middle Hill Bincombe,2024-01-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.04
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.09
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Active Power,kW,6.23
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.15
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.1
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.1
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.06
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.84
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.89
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.41
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.93
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.4
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.8
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,transformer,,Temperature,C,12.9
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.14
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.72
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.05
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.62
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,11.9
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
253677,Middle Hill Bincombe,2024-01-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,feeder,0040,N Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.24
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Active Power,kW,7.56
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Active Power,kW,2.59
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,feeder,0030,N Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,33.1
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.45
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.77
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,feeder,0020,N Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.71
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.39
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Active Power,kW,5.91
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,feeder,0010,N Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,26.5
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,transformer,,Temperature,C,12.8
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.46
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.1
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.86
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,12.54
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.24
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
253677,Middle Hill Bincombe,2024-01-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.08
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.18
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Active Power,kW,7.19
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.83
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,feeder,0030,N Current (RMS),A,20.9
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.8
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,30.9
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.37
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.91
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Active Power,kW,3.02
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,feeder,0020,N Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.8
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.53
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.74
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,feeder,0010,N Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.7
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,transformer,,Temperature,C,12.8
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.32
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,14.67
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,9.54
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
