Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,feeder,0040,N Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.11
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.22
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.51
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,feeder,0030,N Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.14
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.17
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.93
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.2
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.38
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.27
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Active Power,kW,5.59
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,transformer,,Temperature,C,12.8
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.96
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.63
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.7
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,6.97
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
253677,Middle Hill Bincombe,2024-01-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.04
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,feeder,0040,N Current (RMS),A,5.1
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.96
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.25
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.45
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,feeder,0030,N Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.56
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Active Power,kW,0.3
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.73
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,feeder,0020,N Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.22
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.12
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,transformer,,Temperature,C,12.8
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.45
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.45
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.58
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.19
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.13
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.8
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.26
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
253677,Middle Hill Bincombe,2024-01-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.91
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Active Power,kW,3.48
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.2
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Active Power,kW,2.22
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.3
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.38
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.54
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.92
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.5
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,transformer,,Temperature,C,12.9
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.79
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.07
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.25
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.24
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.17
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
253677,Middle Hill Bincombe,2024-01-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.85
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Active Power,kW,3.71
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.27
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,feeder,0030,N Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.37
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Active Power,kW,2.95
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,13.9
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.53
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Active Power,kW,4.36
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,transformer,,Temperature,C,12.9
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.49
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.55
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.05
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,8.58
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.3
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
253677,Middle Hill Bincombe,2024-01-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.17
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.65
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.22
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.15
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,feeder,0030,N Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,3.5
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Active Power,kW,2.26
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.63
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.24
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.5
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Active Power,kW,0.78
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.07
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.09
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.7
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,transformer,,Temperature,C,12.9
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.64
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.47
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,5.7
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.68
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,10.17
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,32.9
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
253677,Middle Hill Bincombe,2024-01-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,feeder,0040,N Current (RMS),A,5.3
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.13
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.79
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.38
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Active Power,kW,-0.42
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,feeder,0030,N Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.66
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.0
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,feeder,0020,N Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Active Power,kW,4.7
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Active Power,kW,4.44
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,feeder,0010,N Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,transformer,,Temperature,C,12.9
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.68
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.62
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,1.7
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.46
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,8.99
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
253677,Middle Hill Bincombe,2024-01-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,feeder,0040,N Current (RMS),A,5.2
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.27
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Active Power,kW,5.7
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,feeder,0030,N Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.98
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.79
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Active Power,kW,4.91
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.8
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.0
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Active Power,kW,0.35
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.25
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.49
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.5
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,transformer,,Temperature,C,12.9
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.36
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.43
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.24
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.19
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,8.38
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
253677,Middle Hill Bincombe,2024-01-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.38
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.98
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,feeder,0030,N Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.89
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.81
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Active Power,kW,4.21
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,feeder,0020,N Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.7
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.41
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.96
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,feeder,0010,N Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,transformer,,Temperature,C,12.9
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.88
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.09
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.03
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.02
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.13
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
253677,Middle Hill Bincombe,2024-01-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.16
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.13
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.63
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.01
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.0
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.88
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Active Power,kW,4.47
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,feeder,0020,N Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.47
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Active Power,kW,7.0
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,feeder,0010,N Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,30.1
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,transformer,,Temperature,C,12.9
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.86
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.01
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,6.07
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,10.14
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,10.98
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
