Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.5
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
253677,Middle Hill Bincombe,2024-01-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.4
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.11
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.97
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.2
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,feeder,0030,N Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.97
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.73
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.99
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Active Power,kW,6.62
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.3
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,feeder,0010,N Current (RMS),A,20.6
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,transformer,,Temperature,C,12.9
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.16
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.73
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,8.56
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.52
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
253677,Middle Hill Bincombe,2024-01-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.16
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.13
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Active Power,kW,3.17
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,feeder,0030,N Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Active Power,kW,0.81
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.84
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.71
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,feeder,0020,N Current (RMS),A,22.3
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.24
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Active Power,kW,3.53
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Active Power,kW,6.38
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,transformer,,Temperature,C,12.9
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,5.39
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.83
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.28
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,46.9
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
253677,Middle Hill Bincombe,2024-01-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,feeder,0040,N Current (RMS),A,3.1
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.61
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Active Power,kW,4.91
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Active Power,kW,2.36
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.36
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.52
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Active Power,kW,4.56
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,feeder,0020,N Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,20.7
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.37
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Active Power,kW,3.48
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.4
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Active Power,kW,8.11
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,feeder,0010,N Current (RMS),A,27.7
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,35.0
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,transformer,,Temperature,C,12.9
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.16
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.7
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.81
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.05
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.1
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
253677,Middle Hill Bincombe,2024-01-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.15
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.36
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.94
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.63
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,feeder,0030,N Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.19
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.45
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.28
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,feeder,0020,N Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.0
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Active Power,kW,3.57
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.0
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.85
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,feeder,0010,N Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.1
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,transformer,,Temperature,C,13.0
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.58
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.09
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.41
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,15.78
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,46.2
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
253677,Middle Hill Bincombe,2024-01-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.22
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Active Power,kW,5.61
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.62
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,feeder,0030,N Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,16.3
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,23.6
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.85
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.38
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.41
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,feeder,0020,N Current (RMS),A,21.0
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,28.2
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.09
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Active Power,kW,3.62
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.49
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Active Power,kW,5.92
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,feeder,0010,N Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.8
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,transformer,,Temperature,C,13.0
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.65
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.52
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.97
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
253677,Middle Hill Bincombe,2024-01-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.22
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Active Power,kW,2.05
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Active Power,kW,4.46
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.08
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,feeder,0030,N Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Active Power,kW,-0.21
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.46
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.05
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,feeder,0020,N Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.29
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Active Power,kW,3.01
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Active Power,kW,2.8
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.96
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,feeder,0010,N Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,transformer,,Temperature,C,13.0
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.81
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,6.83
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,13.11
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
253677,Middle Hill Bincombe,2024-01-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.15
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Active Power,kW,3.23
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Active Power,kW,5.31
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Active Power,kW,3.19
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Active Power,kW,0.32
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.14
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.46
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,feeder,0020,N Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.6
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.4
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.42
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.04
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Active Power,kW,4.18
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Active Power,kW,5.57
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,feeder,0010,N Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,20.2
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,transformer,,Temperature,C,13.0
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,7.57
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.37
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.22
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
253677,Middle Hill Bincombe,2024-01-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,feeder,0040,N Current (RMS),A,3.3
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.61
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Active Power,kW,5.36
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,feeder,0030,N Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.78
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Active Power,kW,4.43
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.4
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.6
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.12
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.56
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Active Power,kW,4.16
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Active Power,kW,7.12
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,feeder,0010,N Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,31.0
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,transformer,,Temperature,C,13.0
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.75
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,6.81
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,16.96
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
253677,Middle Hill Bincombe,2024-01-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.04
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.6
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.24
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.18
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.07
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Active Power,kW,2.67
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Active Power,kW,4.66
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,feeder,0030,N Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.41
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Active Power,kW,-0.36
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Active Power,kW,6.84
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,feeder,0020,N Current (RMS),A,26.5
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,29.5
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.85
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Active Power,kW,7.03
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Active Power,kW,7.86
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,feeder,0010,N Current (RMS),A,22.2
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.6
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.1
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,34.3
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,transformer,,Temperature,C,13.0
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.88
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,11.48
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,7.31
