Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,19.42
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
253677,Middle Hill Bincombe,2024-01-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.05
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.9
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.45
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Active Power,kW,4.75
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Active Power,kW,6.56
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,feeder,0030,N Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,21.7
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,28.6
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Active Power,kW,0.38
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Active Power,kW,5.77
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,feeder,0020,N Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.1
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.88
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.91
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Active Power,kW,5.54
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Active Power,kW,6.52
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,feeder,0010,N Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,28.9
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,transformer,,Temperature,C,13.0
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,10.7
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.36
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.9
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
253677,Middle Hill Bincombe,2024-01-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.3
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,feeder,0040,N Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.25
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Active Power,kW,5.9
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.74
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Active Power,kW,4.47
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,feeder,0030,N Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Active Power,kW,0.55
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.18
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Active Power,kW,6.78
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,feeder,0020,N Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.6
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.96
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,0.24
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Active Power,kW,7.06
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Active Power,kW,5.0
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Active Power,kW,10.86
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,feeder,0010,N Current (RMS),A,30.8
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,30.4
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,22.0
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,47.0
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,transformer,,Temperature,C,13.0
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.35
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.5
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.93
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.17
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,57.4
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
253677,Middle Hill Bincombe,2024-01-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.07
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,feeder,0040,N Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.87
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Active Power,kW,2.33
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Active Power,kW,6.32
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,feeder,0030,N Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.0
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Active Power,kW,0.32
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Active Power,kW,3.29
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,feeder,0020,N Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,14.8
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.72
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.13
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Active Power,kW,6.51
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.31
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Active Power,kW,10.36
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,feeder,0010,N Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,28.2
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,27.1
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,44.4
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,transformer,,Temperature,C,13.1
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,12.35
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,8.97
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,20.04
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.7
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
253677,Middle Hill Bincombe,2024-01-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,feeder,0040,N Current (RMS),A,3.4
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.3
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.44
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.9
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Active Power,kW,5.24
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,feeder,0030,N Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.7
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.25
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Active Power,kW,4.75
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,feeder,0020,N Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,0.38
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.69
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Active Power,kW,6.17
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,feeder,0010,N Current (RMS),A,25.9
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.8
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,29.2
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,transformer,,Temperature,C,13.1
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.95
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,10.47
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.85
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.21
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
253677,Middle Hill Bincombe,2024-01-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.03
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.06
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.06
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,feeder,0040,N Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.23
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.19
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.25
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Active Power,kW,4.26
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Active Power,kW,7.63
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,feeder,0030,N Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.8
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.75
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Active Power,kW,0.78
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Active Power,kW,5.35
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Active Power,kW,6.61
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Active Power,kW,5.24
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Active Power,kW,4.05
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,feeder,0010,N Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.1
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,transformer,,Temperature,C,13.1
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.59
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.07
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,10.55
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.29
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.09
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
253677,Middle Hill Bincombe,2024-01-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,feeder,0040,N Current (RMS),A,2.9
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Active Power,kW,5.83
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Active Power,kW,6.19
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Active Power,kW,7.38
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,feeder,0030,N Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,26.2
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,26.7
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,32.5
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.18
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.16
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Active Power,kW,5.11
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.09
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.82
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.88
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.0
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,transformer,,Temperature,C,13.1
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.09
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.07
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.2
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.4
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
253677,Middle Hill Bincombe,2024-01-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.6
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.26
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Active Power,kW,3.24
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Active Power,kW,3.74
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Active Power,kW,4.9
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,feeder,0030,N Current (RMS),A,13.8
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.5
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.27
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Active Power,kW,3.34
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Active Power,kW,2.75
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Active Power,kW,8.94
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,feeder,0020,N Current (RMS),A,26.3
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.5
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,38.3
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Active Power,kW,4.13
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Active Power,kW,4.03
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.5
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,feeder,0010,N Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,transformer,,Temperature,C,13.1
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.74
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.3
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,10.68
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.53
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.38
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
253677,Middle Hill Bincombe,2024-01-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,feeder,0040,N Current (RMS),A,3.0
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.34
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Active Power,kW,3.87
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Active Power,kW,2.91
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,feeder,0030,N Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.7
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Active Power,kW,3.38
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Active Power,kW,5.74
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,feeder,0020,N Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.5
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.3
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.42
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.06
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.93
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Active Power,kW,2.38
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,feeder,0010,N Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,24.1
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.4
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,13.0
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,transformer,,Temperature,C,13.2
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.78
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.51
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,11.63
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.15
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,11.05
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.2
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
253677,Middle Hill Bincombe,2024-01-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,feeder,0040,N Current (RMS),A,3.5
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.14
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.08
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Active Power,kW,4.24
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.79
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Active Power,kW,4.95
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,feeder,0030,N Current (RMS),A,13.4
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,22.6
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Active Power,kW,2.55
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.0
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.58
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,25.5
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.61
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.72
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Active Power,kW,3.8
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.1
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,feeder,0010,N Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,25.8
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,transformer,,Temperature,C,13.2
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.9
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.61
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.86
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
