Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.6
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,13.67
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,40.9
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
253677,Middle Hill Bincombe,2024-01-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.8
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.06
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.16
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.15
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Active Power,kW,2.02
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Active Power,kW,4.78
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,feeder,0030,N Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Active Power,kW,5.21
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.77
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Active Power,kW,5.38
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,feeder,0020,N Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,23.2
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.2
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Active Power,kW,7.18
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Active Power,kW,5.14
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.32
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,feeder,0010,N Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,31.4
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.5
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,transformer,,Temperature,C,13.3
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,14.52
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.94
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.52
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
253677,Middle Hill Bincombe,2024-01-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.29
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.39
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Active Power,kW,2.51
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,12.0
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Active Power,kW,4.15
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.86
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Active Power,kW,7.24
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,feeder,0020,N Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.7
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,31.3
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Active Power,kW,5.87
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Active Power,kW,6.81
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Active Power,kW,3.15
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,feeder,0010,N Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.5
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,29.8
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,transformer,,Temperature,C,13.3
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.41
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.2
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.21
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
253677,Middle Hill Bincombe,2024-01-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.06
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.05
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.47
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.33
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Active Power,kW,3.4
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,feeder,0030,N Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,15.0
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.38
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.55
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Active Power,kW,9.3
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,feeder,0020,N Current (RMS),A,29.8
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,39.5
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.48
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Active Power,kW,8.8
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.2
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.77
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,feeder,0010,N Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,38.5
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.2
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,transformer,,Temperature,C,13.3
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.84
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,13.63
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.09
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.53
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,46.3
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
253677,Middle Hill Bincombe,2024-01-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.2
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Active Power,kW,2.0
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.66
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Active Power,kW,3.96
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,feeder,0030,N Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,17.6
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Active Power,kW,2.54
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Active Power,kW,4.32
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Active Power,kW,7.49
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,feeder,0020,N Current (RMS),A,21.8
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.8
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,33.3
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.3
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Active Power,kW,6.29
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.64
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Active Power,kW,4.37
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,feeder,0010,N Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,transformer,,Temperature,C,13.3
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,10.8
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.63
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.86
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.4
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
253677,Middle Hill Bincombe,2024-01-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.04
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.04
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,0.05
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.28
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Active Power,kW,2.39
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Active Power,kW,3.78
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Active Power,kW,2.86
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.65
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Active Power,kW,7.46
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,feeder,0020,N Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.5
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,32.6
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Active Power,kW,5.12
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Active Power,kW,3.68
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Active Power,kW,4.83
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,feeder,0010,N Current (RMS),A,16.0
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.0
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,21.7
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,transformer,,Temperature,C,13.3
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,10.23
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.74
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,16.11
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
253677,Middle Hill Bincombe,2024-01-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.03
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.03
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,feeder,0040,N Current (RMS),A,2.2
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.82
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Active Power,kW,3.67
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,feeder,0030,N Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,16.2
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.9
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.03
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Active Power,kW,5.36
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,feeder,0020,N Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,23.7
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Active Power,kW,5.84
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Active Power,kW,6.35
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Active Power,kW,4.06
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,feeder,0010,N Current (RMS),A,16.7
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,28.7
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.6
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,transformer,,Temperature,C,13.4
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,9.47
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.21
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,13.13
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.6
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
253677,Middle Hill Bincombe,2024-01-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.9
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.93
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.99
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Active Power,kW,2.35
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.95
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.67
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Active Power,kW,3.49
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Active Power,kW,4.73
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Active Power,kW,3.24
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Active Power,kW,3.52
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,feeder,0010,N Current (RMS),A,14.7
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,16.1
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.8
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,transformer,,Temperature,C,13.4
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.94
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,8.6
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.92
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.38
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,29.3
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
253677,Middle Hill Bincombe,2024-01-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.03
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.71
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.32
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.78
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.43
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.42
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Active Power,kW,3.37
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,feeder,0020,N Current (RMS),A,21.7
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,27.6
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,15.8
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.06
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.72
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.36
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,transformer,,Temperature,C,13.4
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.65
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,5.18
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.48
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.51
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
253677,Middle Hill Bincombe,2024-01-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.43
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Active Power,kW,2.02
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.4
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,feeder,0030,N Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.4
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Active Power,kW,2.15
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Active Power,kW,5.34
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.74
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,feeder,0020,N Current (RMS),A,17.3
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.71
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Active Power,kW,3.56
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Active Power,kW,3.68
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,transformer,,Temperature,C,13.5
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
