Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.53
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.16
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.81
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,28.2
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
253677,Middle Hill Bincombe,2024-01-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.9
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.24
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.66
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.85
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.56
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,feeder,0020,N Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.8
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.92
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.51
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.88
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,feeder,0010,N Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,17.2
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,transformer,,Temperature,C,13.5
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.48
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.61
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.64
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,27.7
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
253677,Middle Hill Bincombe,2024-01-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,feeder,0040,N Current (RMS),A,2.5
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.31
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Active Power,kW,2.34
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Active Power,kW,0.99
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,feeder,0030,N Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.43
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.51
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.83
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,transformer,,Temperature,C,13.5
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.93
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,5.94
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.24
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,4.2
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.16
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.07
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.27
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.19
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,14.9
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.85
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.7
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,feeder,0010,N Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,transformer,,Temperature,C,13.6
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.51
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.8
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.23
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.34
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.01
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.49
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.1
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,feeder,0020,N Current (RMS),A,5.1
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.82
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.73
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.93
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,transformer,,Temperature,C,13.6
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.65
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,3.7
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,4.24
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,18.7
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.61
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.85
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.31
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.93
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,transformer,,Temperature,C,13.6
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.57
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.52
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.9
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.9
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,4.36
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
253677,Middle Hill Bincombe,2024-01-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.28
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.58
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.91
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.2
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.47
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.17
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,feeder,0020,N Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.55
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.17
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.42
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.61
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,transformer,,Temperature,C,13.7
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.55
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,4.81
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,3.98
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,18.5
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.0
253677,Middle Hill Bincombe,2024-01-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.97
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.19
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.9
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.46
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.76
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.08
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Active Power,kW,3.13
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.71
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,transformer,,Temperature,C,13.8
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.3
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.19
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,3.88
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.0
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
253677,Middle Hill Bincombe,2024-01-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.81
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.04
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.59
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Active Power,kW,0.99
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.54
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.63
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.26
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.87
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,feeder,0010,N Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,13.1
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.7
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,transformer,,Temperature,C,13.8
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.57
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.91
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.67
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,3.89
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,21.3
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.7
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.37
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.11
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,feeder,0030,N Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.68
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Active Power,kW,2.39
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.01
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,feeder,0020,N Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Active Power,kW,4.87
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.48
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.35
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,feeder,0010,N Current (RMS),A,15.3
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,transformer,,Temperature,C,13.9
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
