Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,8.05
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,5.26
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,3.47
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
253677,Middle Hill Bincombe,2024-01-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,feeder,0040,N Current (RMS),A,2.3
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Active Power,kW,2.42
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.79
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,feeder,0030,N Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,12.9
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.5
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.37
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Active Power,kW,1.33
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.25
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.24
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.86
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.9
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,transformer,,Temperature,C,13.9
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.56
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.04
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,3.89
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.35
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,20.4
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,feeder,0040,N Current (RMS),A,2.1
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Active Power,kW,2.19
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.8
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,11.6
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.96
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.32
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,feeder,0020,N Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Active Power,kW,1.77
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.14
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.5
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,transformer,,Temperature,C,13.9
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.54
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,5.26
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,4.9
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,3.82
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
253677,Middle Hill Bincombe,2024-01-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.63
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Active Power,kW,0.87
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.31
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,feeder,0020,N Current (RMS),A,5.4
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.92
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.28
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,transformer,,Temperature,C,14.0
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.57
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.99
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,4.12
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,3.23
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.5
253677,Middle Hill Bincombe,2024-01-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.02
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,feeder,0040,N Current (RMS),A,2.0
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.23
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.32
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.29
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Active Power,kW,1.98
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,feeder,0030,N Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.33
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Active Power,kW,3.91
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.49
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,feeder,0020,N Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Active Power,kW,1.8
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.67
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.39
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,transformer,,Temperature,C,14.0
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.1
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,4.42
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.58
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,3.87
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
253677,Middle Hill Bincombe,2024-01-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.44
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.98
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.32
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.3
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.0
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.37
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.22
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,feeder,0020,N Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Active Power,kW,1.74
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.84
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,14.2
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,transformer,,Temperature,C,14.0
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.53
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.61
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,4.47
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.2
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.0
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
253677,Middle Hill Bincombe,2024-01-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.42
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.4
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.62
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Active Power,kW,3.54
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.06
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,feeder,0020,N Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,15.7
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Active Power,kW,1.87
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.72
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Active Power,kW,2.29
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.2
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,transformer,,Temperature,C,14.0
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.15
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.57
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.51
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,4.58
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.28
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.67
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
253677,Middle Hill Bincombe,2024-01-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.17
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.26
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.93
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.3
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Active Power,kW,2.19
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.1
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,feeder,0020,N Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,13.2
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Active Power,kW,1.99
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.68
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.31
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.0
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,transformer,,Temperature,C,14.1
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.56
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.56
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.85
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.8
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.04
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,3.67
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.8
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.19
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.05
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.25
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Active Power,kW,1.04
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.12
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,feeder,0020,N Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.09
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.45
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.2
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,transformer,,Temperature,C,14.1
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.04
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.51
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.85
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.2
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,3.78
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.7
253677,Middle Hill Bincombe,2024-01-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.38
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.52
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.87
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.33
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.2
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.7
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.41
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Active Power,kW,1.21
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Active Power,kW,0.91
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,feeder,0020,N Current (RMS),A,4.8
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.94
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Active Power,kW,1.47
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,feeder,0010,N Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,transformer,,Temperature,C,14.1
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.42
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
