Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,5.41
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.03
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,3.71
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.1
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,20.1
253677,Middle Hill Bincombe,2024-01-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.29
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.09
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.08
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,feeder,0020,N Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.27
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.51
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.81
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,feeder,0010,N Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.1
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,transformer,,Temperature,C,14.1
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.48
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,5.44
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,3.64
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,3.77
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,18.3
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.1
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.37
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.51
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.9
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.83
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.01
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.34
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Active Power,kW,2.07
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,feeder,0020,N Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.07
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.55
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.56
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,feeder,0010,N Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,transformer,,Temperature,C,14.2
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.43
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.49
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.93
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.38
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,3.82
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.9
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
253677,Middle Hill Bincombe,2024-01-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.5
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.84
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.75
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.06
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,feeder,0030,N Current (RMS),A,5.6
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.2
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Active Power,kW,1.13
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.19
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,feeder,0020,N Current (RMS),A,4.6
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.08
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,transformer,,Temperature,C,14.2
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.41
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.47
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.84
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.5
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,3.95
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,19.3
253677,Middle Hill Bincombe,2024-01-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.3
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.47
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.86
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.0
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.3
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.78
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Active Power,kW,3.21
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.42
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,feeder,0020,N Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.61
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.62
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,feeder,0010,N Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,transformer,,Temperature,C,14.3
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.44
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.5
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.96
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,5.69
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,4.04
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
253677,Middle Hill Bincombe,2024-01-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.7
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.3
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.69
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.33
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Active Power,kW,1.01
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,feeder,0030,N Current (RMS),A,5.5
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.7
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.76
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.85
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.38
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Active Power,kW,2.64
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,feeder,0020,N Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,12.4
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.12
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.47
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.83
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.23
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,feeder,0010,N Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.8
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,transformer,,Temperature,C,14.3
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.48
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.55
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,5.18
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,5.5
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,3.82
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
253677,Middle Hill Bincombe,2024-01-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.1
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.27
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.49
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.79
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.26
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.69
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.6
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.4
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.56
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.25
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.55
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Active Power,kW,3.9
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.09
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,feeder,0020,N Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.17
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.43
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.74
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.27
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,feeder,0010,N Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,transformer,,Temperature,C,14.3
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,5.24
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.34
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,4.56
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
253677,Middle Hill Bincombe,2024-01-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.73
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.38
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,feeder,0030,N Current (RMS),A,5.8
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.1
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.63
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.58
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.64
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Active Power,kW,1.64
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.13
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,feeder,0020,N Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.7
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.07
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.2
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.76
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Active Power,kW,2.96
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,feeder,0010,N Current (RMS),A,10.4
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.2
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.4
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,transformer,,Temperature,C,14.3
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.09
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.5
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,5.48
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.14
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.48
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,21.5
253677,Middle Hill Bincombe,2024-01-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.2
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.59
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.69
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.42
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,feeder,0030,N Current (RMS),A,5.7
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.6
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.79
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Active Power,kW,1.23
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.52
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,feeder,0020,N Current (RMS),A,5.3
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.32
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.1
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,feeder,0010,N Current (RMS),A,8.4
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.3
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,transformer,,Temperature,C,14.4
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.54
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.59
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,3.93
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,4.6
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,19.9
253677,Middle Hill Bincombe,2024-01-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.16
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.18
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.44
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Active Power,kW,1.15
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.23
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.7
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.52
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.81
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.71
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Active Power,kW,4.09
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.44
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,feeder,0020,N Current (RMS),A,13.3
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.8
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,19.4
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.99
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.86
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,feeder,0010,N Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,14.4
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.2
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,transformer,,Temperature,C,14.4
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
