Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,6.01
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.13
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,4.32
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
253677,Middle Hill Bincombe,2024-01-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.34
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.09
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.31
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Active Power,kW,1.19
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.24
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.9
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,5.2
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.67
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.62
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Active Power,kW,6.24
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.26
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,feeder,0020,N Current (RMS),A,19.6
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,26.5
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.5
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.0
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.9
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.19
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Active Power,kW,5.39
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.95
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Active Power,kW,1.66
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,feeder,0010,N Current (RMS),A,16.4
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,9.3
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,transformer,,Temperature,C,14.4
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.59
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.63
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.33
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.39
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,4.15
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.7
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
253677,Middle Hill Bincombe,2024-01-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.03
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.35
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.82
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.9
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.1
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,8.5
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.4
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.2
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.77
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.65
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.42
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Active Power,kW,6.13
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.29
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,feeder,0020,N Current (RMS),A,20.0
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,25.7
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.98
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Active Power,kW,2.54
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Active Power,kW,1.96
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Active Power,kW,2.87
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.6
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.3
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,transformer,,Temperature,C,14.4
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.07
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.62
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,5.42
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.01
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.26
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,24.9
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
253677,Middle Hill Bincombe,2024-01-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.01
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.01
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.1
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.4
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.72
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.76
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.36
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Active Power,kW,6.7
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.18
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,feeder,0020,N Current (RMS),A,22.6
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.2
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,28.0
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,6.9
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-0.95
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Active Power,kW,2.32
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Active Power,kW,1.98
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.12
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.3
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,transformer,,Temperature,C,14.4
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.18
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,5.43
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.46
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,4.49
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
253677,Middle Hill Bincombe,2024-01-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.5
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,0.0
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,feeder,0040,N Current (RMS),A,1.8
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.2
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.39
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Active Power,kW,1.68
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Active Power,kW,0.63
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Active Power,kW,1.21
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,feeder,0030,N Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.5
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.89
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.48
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Active Power,kW,1.19
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Active Power,kW,8.19
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Active Power,kW,1.34
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,feeder,0020,N Current (RMS),A,28.8
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.6
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,feeder,0020,L2 Current (RMS),A,34.2
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.06
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.15
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.87
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Active Power,kW,2.37
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Active Power,kW,1.79
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Active Power,kW,3.48
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,feeder,0010,N Current (RMS),A,12.8
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,feeder,0010,L1 Current (RMS),A,16.6
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,transformer,,Temperature,C,14.5
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.24
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,10.63
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,6.02
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
253677,Middle Hill Bincombe,2024-01-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,feeder,0040,N Current (RMS),A,1.6
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.51
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.94
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Active Power,kW,1.41
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Active Power,kW,0.66
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Active Power,kW,1.12
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.0
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.0
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.36
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.11
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Active Power,kW,9.41
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Active Power,kW,1.27
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,feeder,0020,N Current (RMS),A,32.2
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.3
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,feeder,0020,L2 Current (RMS),A,39.3
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.6
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.13
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.86
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Active Power,kW,2.11
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Active Power,kW,3.07
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,feeder,0010,N Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.1
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.8
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,feeder,0010,L1 Current (RMS),A,14.6
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,transformer,,Temperature,C,14.5
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.33
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,12.2
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,5.45
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
253677,Middle Hill Bincombe,2024-01-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.57
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Active Power,kW,1.53
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Active Power,kW,0.57
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Active Power,kW,1.17
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.7
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.9
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.3
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.74
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.33
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-0.92
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Active Power,kW,1.39
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Active Power,kW,9.05
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Active Power,kW,1.53
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,feeder,0020,N Current (RMS),A,31.1
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,feeder,0020,L2 Current (RMS),A,37.9
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.1
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.04
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.96
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Active Power,kW,2.41
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Active Power,kW,1.88
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Active Power,kW,3.29
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,feeder,0010,N Current (RMS),A,11.5
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,feeder,0010,L3 Current (RMS),A,11.9
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,feeder,0010,L1 Current (RMS),A,15.9
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,transformer,,Temperature,C,14.5
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.69
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,5.32
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,11.51
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.99
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,31.2
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
253677,Middle Hill Bincombe,2024-01-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.35
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.45
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.64
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Active Power,kW,1.59
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Active Power,kW,0.59
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.9
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,feeder,0030,L2 Current (RMS),A,3.7
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.5
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.75
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.42
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.14
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Active Power,kW,1.35
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Active Power,kW,9.69
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Active Power,kW,1.41
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,feeder,0020,N Current (RMS),A,33.5
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,feeder,0020,L2 Current (RMS),A,40.9
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,feeder,0020,L1 Current (RMS),A,8.2
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.08
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.26
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.05
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Active Power,kW,2.46
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Active Power,kW,1.87
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Active Power,kW,2.07
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,feeder,0010,N Current (RMS),A,9.5
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,feeder,0010,L3 Current (RMS),A,12.3
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,feeder,0010,L2 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.6
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,transformer,,Temperature,C,14.5
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.58
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.87
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.4
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,12.17
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,4.75
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
253677,Middle Hill Bincombe,2024-01-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.02
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,feeder,0040,N Current (RMS),A,1.5
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.36
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.41
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.66
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Active Power,kW,1.64
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Active Power,kW,0.77
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Active Power,kW,1.43
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,feeder,0030,N Current (RMS),A,6.1
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,feeder,0030,L3 Current (RMS),A,10.0
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.1
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,feeder,0030,L1 Current (RMS),A,7.0
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.8
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.2
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.28
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Active Power,kW,10.94
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Active Power,kW,1.16
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,feeder,0020,N Current (RMS),A,38.8
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,feeder,0020,L3 Current (RMS),A,6.8
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,feeder,0020,L2 Current (RMS),A,45.9
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-1.09
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.24
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-0.88
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Active Power,kW,3.54
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Active Power,kW,2.04
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Active Power,kW,1.99
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,feeder,0010,N Current (RMS),A,11.7
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,feeder,0010,L3 Current (RMS),A,17.1
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,feeder,0010,L2 Current (RMS),A,11.0
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.1
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,transformer,,Temperature,C,14.6
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.84
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.64
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.66
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.59
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,6.44
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,13.77
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.56
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
253677,Middle Hill Bincombe,2024-01-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Reactive Power,kVAR,-0.01
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Reactive Power,kVAR,0.02
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Active Power,kW,0.0
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Active Power,kW,0.02
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Active Power,kW,-0.01
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,feeder,0040,N Current (RMS),A,1.4
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,feeder,0040,L3 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,feeder,0040,L2 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,feeder,0040,L1 Current (RMS),A,0.5
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Reactive Power,kVAR,-1.38
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Reactive Power,kVAR,-0.53
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Reactive Power,kVAR,-0.73
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Active Power,kW,1.46
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Active Power,kW,0.74
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Active Power,kW,1.29
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,feeder,0030,N Current (RMS),A,6.0
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,feeder,0030,L3 Current (RMS),A,9.6
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,feeder,0030,L2 Current (RMS),A,4.3
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,feeder,0030,L1 Current (RMS),A,6.7
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Reactive Power,kVAR,-0.91
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Reactive Power,kVAR,-0.11
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Reactive Power,kVAR,-1.22
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Active Power,kW,1.26
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Active Power,kW,9.26
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Active Power,kW,1.23
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,feeder,0020,N Current (RMS),A,32.4
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,feeder,0020,L3 Current (RMS),A,7.1
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,feeder,0020,L2 Current (RMS),A,38.8
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,feeder,0020,L1 Current (RMS),A,7.9
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Reactive Power,kVAR,-0.97
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Reactive Power,kVAR,-1.02
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Active Power,kW,4.89
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Active Power,kW,2.59
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Active Power,kW,2.02
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,feeder,0010,N Current (RMS),A,14.1
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,feeder,0010,L3 Current (RMS),A,21.6
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,feeder,0010,L2 Current (RMS),A,12.7
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,feeder,0010,L1 Current (RMS),A,10.5
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,transformer,,Temperature,C,14.6
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
253677,Middle Hill Bincombe,2024-01-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
